Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,11.58,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,23.17,13.06
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,41.62,30.12
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,59.79,46.53
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,78.9,63.62
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,97.85,80.37
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,116.94,97.08
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,136.33,113.87
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,185.88,156.64
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,231.02,195.03
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,187.8,157.24
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,139.68,115.08
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,221.85,185.65
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,300.53,251.86
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,266.92,222.62
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,226.28,187.66
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,270.77,224.75
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,308.09,255.33
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,241.88,199.77
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,172.82,141.41
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,199.01,163.63
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,225.02,185.48
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,166.17,136.2
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,108.71,87.63
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,154.97,126.88
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,201.16,165.55
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,134.09,109.45
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,68.65,53.82
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,135.26,111.29
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,199.39,165.71
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,180.02,149.26
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,160.99,133.13
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,140.22,115.39
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,119.91,97.89
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,98.0,79.09
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,76.99,60.9
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,56.59,42.98
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,37.16,25.76
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,21.98,10.35
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.88,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,4.33,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,8.67,1.35
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,14.95,7.25
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,21.22,12.97
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,28.47,19.51
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,35.72,25.98
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,42.01,31.53
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,48.3,37.02
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,57.5,45.0
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,66.7,52.9
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,89.94,72.89
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,113.72,93.11
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,108.87,88.57
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,104.16,84.26
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,140.27,114.74
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,176.75,145.06
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,116.68,94.44
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,58.99,45.33
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,78.85,62.37
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,98.9,79.4
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,139.74,113.69
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,180.93,147.73
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,154.53,125.71
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,128.5,104.05
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,212.26,174.91
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,291.65,240.18
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,210.58,173.08
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,131.28,106.82
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,184.41,152.23
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,231.91,191.55
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,209.32,172.74
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,187.02,154.21
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,162.62,133.42
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,138.63,112.68
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,113.59,90.9
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,89.51,69.87
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,65.48,49.13
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,43.13,29.93
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,24.76,12.04
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,8.85,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,80.28,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,177.56,128.86
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,242.82,193.11
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,316.48,259.22
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,375.34,311.3
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,437.44,364.06
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,486.45,405.22
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,538.93,447.67
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,446.55,370.96
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,320.12,264.48
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,506.08,418.78
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,692.53,563.51
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,718.59,579.25
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,741.93,594.23
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,758.85,605.57
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,772.63,614.75
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,774.72,614.42
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,777.71,615.0
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,775.65,613.56
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,770.2,609.85
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,656.21,522.48
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,530.85,422.75
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,628.09,502.09
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,699.89,559.19
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,673.18,538.37
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,641.35,514.1
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,604.16,484.8
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,565.03,453.37
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,520.84,417.42
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,475.46,379.54
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,425.76,337.29
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,376.11,293.99
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,322.99,246.51
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,271.08,199.36
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,215.79,150.7
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,163.64,105.42
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,111.05,63.25
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,65.79,31.77
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,24.29,9.34
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,13.76,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,93.34,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,208.78,153.48
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,277.01,223.79
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,352.9,294.0
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,413.18,348.91
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,476.14,403.74
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,528.45,447.9
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,577.08,487.46
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,621.31,522.0
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,664.27,554.36
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,699.26,579.2
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,731.87,601.48
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,757.48,618.17
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,780.08,632.51
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,796.74,643.56
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,809.95,652.16
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,815.69,654.17
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,817.77,653.69
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,814.88,650.95
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,808.33,645.74
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,795.06,634.62
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,778.3,621.16
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,756.19,605.35
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,730.87,587.23
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,699.35,563.59
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,665.12,536.89
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,626.91,506.41
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,586.56,473.64
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,540.45,435.79
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,493.19,396.02
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,441.91,352.24
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,390.44,307.1
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,335.16,257.9
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,281.39,209.05
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,224.41,158.07
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,171.29,111.08
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,115.97,66.24
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,68.8,33.14
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,26.13,10.35
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,13.76,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,50.81,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,111.22,81.25
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,157.35,127.29
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,207.48,173.47
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,250.62,212.87
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,295.45,252.67
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,336.23,288.4
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,378.01,324.08
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,386.74,330.3
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,400.38,340.03
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,546.01,461.46
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,688.79,574.73
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,715.01,591.33
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,738.54,606.66
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,754.2,616.28
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,766.75,623.69
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,773.08,626.89
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,780.46,631.05
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,777.31,626.9
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,770.77,620.49
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,758.48,610.35
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,742.95,598.01
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,721.79,582.41
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,697.67,564.7
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,637.67,516.37
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,578.05,468.21
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,492.45,399.55
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,414.46,336.25
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,205.95,168.23
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,11.58,4.28
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,10.61,3.51
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,9.65,2.71
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,8.2,1.47
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,6.75,0.21
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,5.78,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,4.82,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,3.37,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.93,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.96,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,56.98,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,124.82,90.14
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,185.64,148.29
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,255.29,210.68
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,310.74,260.22
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,369.98,311.56
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,423.64,356.75
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,477.7,400.9
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,521.71,435.96
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,565.46,469.96
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,353.82,297.29
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,104.48,83.56
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,111.39,89.43
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,118.32,94.89
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,89.07,70.05
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,60.92,46.16
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,109.42,86.68
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,159.23,127.51
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,143.87,114.75
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,128.71,102.26
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,101.35,79.6
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,74.49,57.24
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,78.85,60.95
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,83.21,64.64
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,70.12,53.73
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,57.04,42.79
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,55.1,41.23
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,53.16,39.67
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,77.85,60.67
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,102.71,81.74
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,92.93,73.64
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,83.18,65.56
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,72.99,57.03
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,62.82,48.42
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,52.18,39.38
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,41.53,30.19
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,31.38,21.23
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,21.23,12.21
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,12.54,3.96
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.93,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.97,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,78.82,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,175.09,125.77
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,241.46,191.04
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,316.53,257.91
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,376.9,311.41
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,440.87,365.95
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,489.64,406.56
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,541.86,448.34
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,587.24,483.69
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,631.81,517.44
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,667.13,541.56
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,700.38,562.46
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,723.36,575.82
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,748.07,590.37
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,764.45,599.46
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,777.64,606.36
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,786.03,610.42
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,791.02,612.25
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,788.79,608.7
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,783.07,602.95
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,772.76,594.69
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,759.0,584.2
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,738.54,568.84
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,714.92,551.4
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,686.02,529.13
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,654.29,504.01
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,617.41,477.08
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,578.41,447.86
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,534.15,413.9
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,488.51,377.81
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,439.03,337.86
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,389.3,296.44
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,334.91,250.29
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,281.87,204.1
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,226.3,156.16
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,174.38,111.46
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,120.18,68.18
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,73.58,35.41
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,30.57,12.32
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,12.61,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,26.34,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,57.86,39.21
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,91.15,70.5
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,125.59,101.13
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,157.35,129.06
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,189.66,156.79
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,219.18,181.35
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,249.1,205.64
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,273.95,225.03
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,298.17,243.48
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,279.37,226.82
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,266.37,214.77
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,280.3,225.27
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,294.14,235.55
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,237.26,188.8
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,175.64,138.08
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,156.61,122.46
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,137.93,107.1
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,389.63,314.07
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,628.46,498.81
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,528.09,417.43
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,431.61,339.51
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,329.08,259.26
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,231.7,181.43
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,156.96,122.24
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,84.17,63.47
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,162.21,127.44
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,237.86,188.38
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,315.18,251.16
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,373.6,296.35
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,330.87,261.34
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,287.83,225.98
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,286.38,220.02
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,269.28,198.71
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,215.57,152.62
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,166.27,110.68
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,116.18,70.34
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,72.96,39.03
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,32.89,15.44
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,14.45,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,8.85,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,84.78,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,189.51,137.18
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,256.86,205.61
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,329.5,272.92
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,389.57,328.69
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,452.49,385.29
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,505.85,432.71
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,559.69,479.22
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,604.45,516.3
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,648.16,551.59
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,684.74,580.7
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,719.18,606.85
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,742.14,622.69
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,766.63,639.69
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,783.84,651.97
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,797.8,661.81
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,805.17,665.4
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,809.04,666.43
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,807.11,664.4
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,801.63,659.81
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,789.66,650.58
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,774.28,638.86
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,753.44,622.84
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,729.44,604.46
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,699.45,580.86
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,666.81,554.09
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,629.17,522.78
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,589.45,489.22
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,545.34,451.51
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,498.95,411.1
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,394.44,323.57
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,305.51,249.25
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,264.44,213.11
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,224.82,177.61
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,183.0,139.98
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,143.08,104.18
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,102.5,69.72
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,66.33,41.12
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,34.94,20.26
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,20.28,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,10.81,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,86.07,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,192.2,141.91
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,260.7,212.19
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,337.89,283.8
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,395.85,337.46
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,460.56,394.94
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,514.81,442.63
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,569.54,489.17
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,615.14,526.06
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,659.62,560.99
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,696.32,588.01
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,730.81,611.81
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,753.74,626.54
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,778.14,642.3
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,795.58,652.37
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,809.72,659.95
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,816.07,661.74
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,818.84,661.02
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,816.96,658.56
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,811.51,653.67
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,799.21,643.13
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,783.46,630.29
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,762.24,614.71
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,737.85,596.9
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,707.81,574.19
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,675.09,548.47
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,637.35,518.77
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,598.74,487.71
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,552.78,450.21
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,505.63,410.8
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,454.93,367.71
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,404.15,323.33
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,348.43,273.53
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,294.31,224.15
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,237.57,173.18
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,183.66,124.94
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,128.79,78.93
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,81.66,43.68
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,38.08,20.56
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,27.0,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,80.36,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,178.9,131.5
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,246.16,199.08
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,322.24,268.22
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,381.92,321.52
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,444.86,375.18
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,402.73,340.8
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,339.59,287.4
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,406.05,341.87
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,468.12,390.6
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,464.25,384.72
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,464.99,382.53
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,507.13,414.35
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,557.79,451.23
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,531.5,428.14
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,510.48,409.54
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,529.81,422.84
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,548.04,434.62
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,573.99,455.03
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,604.98,478.72
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,559.64,443.13
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,521.24,413.03
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,502.75,399.27
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,483.68,384.81
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,457.39,364.44
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,431.11,343.97
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,430.75,344.44
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,426.14,341.0
