Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,350.85,281.21
2016,1,11,15,0,146.0,210.0,0.8,12.0,278.0,280.8,225.51
2016,1,11,15,15,463.5,145.0,0.75,12.0,336.5,353.67,282.52
2016,1,11,15,30,781.0,80.0,0.7,12.0,395.0,394.11,308.06
2016,1,11,15,45,750.0,75.5,0.65,12.0,350.5,340.48,261.12
2016,1,11,16,0,719.0,71.0,0.6,12.0,306.0,287.67,214.67
2016,1,11,16,15,671.5,65.5,0.55,11.5,258.0,232.21,166.34
2016,1,11,16,30,624.0,60.0,0.5,11.0,210.0,180.68,121.46
2016,1,11,16,45,553.5,51.5,0.45,10.5,162.5,127.27,77.65
2016,1,11,17,0,483.0,43.0,0.4,10.0,115.0,81.06,43.39
2016,1,11,17,15,354.5,31.5,0.45,9.5,73.0,37.66,17.71
2016,1,11,17,30,226.0,20.0,0.5,9.0,31.0,16.0,0.0
2016,1,11,17,45,113.0,10.0,0.55,9.0,15.5,9.83,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,14.5,2.2,4.0,33.5,84.43,0.0
2016,1,12,8,0,406.0,29.0,2.5,5.0,67.0,188.74,136.94
2016,1,12,8,15,505.5,37.5,2.4,5.5,114.0,255.56,203.96
2016,1,12,8,30,605.0,46.0,2.3,6.0,161.0,327.66,269.48
2016,1,12,8,45,665.0,51.5,2.25,7.0,210.5,388.89,323.9
2016,1,12,9,0,725.0,57.0,2.2,8.0,260.0,453.29,378.65
2016,1,12,9,15,763.0,61.5,2.15,9.0,307.5,507.01,422.58
2016,1,12,9,30,801.0,66.0,2.1,10.0,355.0,561.25,465.03
2016,1,12,9,45,828.0,68.5,2.05,11.0,398.5,606.41,498.78
2016,1,12,10,0,855.0,71.0,2.0,12.0,442.0,650.54,530.49
2016,1,12,10,15,873.0,73.5,1.85,12.5,479.5,687.19,555.19
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,717.38,573.75
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,744.66,589.13
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,769.16,602.16
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.5,787.29,612.15
2016,1,12,11,30,934.0,82.0,1.2,15.0,626.0,802.17,619.73
2016,1,12,11,45,941.0,81.5,1.1,15.5,641.5,810.25,622.03
2016,1,12,12,0,948.0,81.0,1.0,16.0,657.0,814.86,622.03
2016,1,12,12,15,950.0,81.5,0.95,16.0,664.0,813.21,619.78
2016,1,12,12,30,952.0,82.0,0.9,16.0,671.0,807.99,615.31
2016,1,12,12,45,951.5,82.0,0.85,16.5,669.0,796.8,605.83
2016,1,12,13,0,951.0,82.0,0.8,17.0,667.0,782.12,594.22
2016,1,12,13,15,947.5,81.5,0.75,17.0,656.5,761.37,579.73
2016,1,12,13,30,944.0,81.0,0.7,17.0,646.0,737.41,563.18
2016,1,12,13,45,937.0,80.0,0.65,17.0,627.5,707.52,542.47
2016,1,12,14,0,930.0,79.0,0.6,17.0,609.0,674.89,518.41
2016,1,12,14,15,920.5,77.5,0.55,17.0,582.5,637.66,490.69
2016,1,12,14,30,911.0,76.0,0.5,17.0,556.0,598.22,460.85
2016,1,12,14,45,895.0,74.5,0.45,17.0,522.0,553.36,426.38
2016,1,12,15,0,879.0,73.0,0.4,17.0,488.0,507.26,390.14
2016,1,12,15,15,858.5,70.5,0.35,16.5,448.0,457.41,350.77
2016,1,12,15,30,838.0,68.0,0.3,16.0,408.0,406.75,309.51
2016,1,12,15,45,808.0,64.5,0.3,16.0,363.0,351.79,263.55
2016,1,12,16,0,778.0,61.0,0.3,16.0,318.0,298.12,217.4
2016,1,12,16,15,733.5,56.5,0.45,15.0,269.5,241.45,169.58
2016,1,12,16,30,689.0,52.0,0.6,14.0,221.0,188.3,124.06
2016,1,12,16,45,619.0,45.5,0.75,13.5,171.5,133.38,79.19
2016,1,12,17,0,549.0,39.0,0.9,13.0,122.0,85.56,43.88
2016,1,12,17,15,423.0,29.0,1.0,12.0,78.5,38.39,16.35
2016,1,12,17,30,297.0,19.0,1.1,11.0,35.0,14.86,0.0
2016,1,12,17,45,148.5,9.5,1.2,10.5,17.5,9.34,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,15.0,1.9,5.0,33.0,81.84,0.0
2016,1,13,8,0,384.0,30.0,2.2,6.0,66.0,182.31,131.98
2016,1,13,8,15,485.0,39.0,2.15,6.5,113.0,249.42,198.36
2016,1,13,8,30,586.0,48.0,2.1,7.0,160.0,325.3,266.46
2016,1,13,8,45,647.5,54.0,2.05,8.0,209.5,386.59,320.49
2016,1,13,9,0,709.0,60.0,2.0,9.0,259.0,448.74,373.08
2016,1,13,9,15,748.0,64.5,2.1,10.0,306.5,502.58,417.33
2016,1,13,9,30,787.0,69.0,2.2,11.0,354.0,557.04,460.39
2016,1,13,9,45,719.0,86.0,2.35,12.0,370.0,561.77,462.69
2016,1,13,10,0,651.0,103.0,2.5,13.0,386.0,557.28,457.46
2016,1,13,10,15,764.5,91.5,2.6,13.5,451.0,634.91,518.03
2016,1,13,10,30,878.0,80.0,2.7,14.0,516.0,718.33,579.32
2016,1,13,10,45,890.5,82.0,2.8,14.5,547.0,745.73,597.28
2016,1,13,11,0,903.0,84.0,2.9,15.0,578.0,765.92,610.31
2016,1,13,11,15,912.0,85.5,2.95,15.0,601.5,784.34,622.97
2016,1,13,11,30,921.0,87.0,3.0,15.0,625.0,799.56,633.39
2016,1,13,11,45,925.5,88.0,3.05,15.5,640.5,807.44,637.44
2016,1,13,12,0,930.0,89.0,3.1,16.0,656.0,811.86,639.18
2016,1,13,12,15,932.5,89.0,3.05,16.0,663.0,810.14,637.28
2016,1,13,12,30,935.0,89.0,3.0,16.0,670.0,804.9,633.05
2016,1,13,12,45,934.0,89.0,3.0,16.0,668.0,793.54,624.87
2016,1,13,13,0,933.0,89.0,3.0,16.0,666.0,778.78,614.4
2016,1,13,13,15,930.0,88.5,2.95,16.0,656.0,758.71,599.93
2016,1,13,13,30,927.0,88.0,2.9,16.0,646.0,735.48,583.25
2016,1,13,13,45,920.0,87.0,2.9,16.0,627.5,706.01,561.96
2016,1,13,14,0,913.0,86.0,2.9,16.0,609.0,673.84,537.35
2016,1,13,14,15,903.0,84.5,2.85,16.0,582.5,636.81,508.44
2016,1,13,14,30,893.0,83.0,2.8,16.0,556.0,598.9,478.26
2016,1,13,14,45,878.5,81.0,2.75,16.0,522.5,554.6,442.57
2016,1,13,15,0,864.0,79.0,2.7,16.0,489.0,508.99,405.01
2016,1,13,15,15,843.0,76.0,2.4,15.5,449.0,458.4,362.72
2016,1,13,15,30,822.0,73.0,2.1,15.0,409.0,407.65,319.19
2016,1,13,15,45,790.5,69.5,1.85,15.0,364.0,352.79,271.07
2016,1,13,16,0,759.0,66.0,1.6,15.0,319.0,299.4,223.36
2016,1,13,16,15,714.0,61.0,1.5,14.0,270.5,242.93,174.01
2016,1,13,16,30,669.0,56.0,1.4,13.0,222.0,190.06,127.68
2016,1,13,16,45,597.0,49.0,1.3,12.0,173.0,134.08,81.46
2016,1,13,17,0,525.0,42.0,1.2,11.0,124.0,86.38,45.75
2016,1,13,17,15,400.5,31.5,1.2,10.5,80.5,41.06,18.75
2016,1,13,17,30,276.0,21.0,1.2,10.0,37.0,16.67,0.5
2016,1,13,17,45,138.0,10.5,1.25,10.0,18.5,10.32,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,12.0,1.5,9.0,12.0,11.58,0.0
2016,1,14,8,0,0.0,24.0,1.7,10.0,24.0,23.18,12.7
2016,1,14,8,15,0.0,42.0,1.65,10.5,42.0,42.22,29.99
2016,1,14,8,30,0.0,60.0,1.6,11.0,60.0,60.89,46.42
2016,1,14,8,45,0.0,79.5,1.6,11.5,79.5,81.07,63.89
2016,1,14,9,0,0.0,99.0,1.6,12.0,99.0,101.08,80.88
2016,1,14,9,15,5.0,115.5,1.8,13.0,117.5,120.36,96.85
2016,1,14,9,30,10.0,132.0,2.0,14.0,136.0,140.02,112.82
2016,1,14,9,45,9.5,144.0,2.25,15.0,148.0,151.58,121.72
2016,1,14,10,0,9.0,156.0,2.5,16.0,160.0,163.19,130.51
2016,1,14,10,15,11.0,169.0,2.65,16.5,174.0,177.61,141.76
2016,1,14,10,30,13.0,182.0,2.8,17.0,188.0,192.14,152.98
2016,1,14,10,45,176.5,207.0,3.0,17.5,303.5,352.2,284.19
2016,1,14,11,0,340.0,232.0,3.2,18.0,419.0,510.82,408.52
2016,1,14,11,15,186.5,235.5,3.3,18.0,339.0,393.58,314.2
2016,1,14,11,30,33.0,239.0,3.4,18.0,259.0,273.09,215.81
2016,1,14,11,45,453.0,170.0,3.5,18.5,447.0,541.4,434.57
2016,1,14,12,0,873.0,101.0,3.6,19.0,635.0,787.59,618.93
2016,1,14,12,15,875.5,101.5,3.65,19.0,642.0,786.43,616.26
2016,1,14,12,30,878.0,102.0,3.7,19.0,649.0,781.93,613.05
2016,1,14,12,45,618.5,186.0,3.75,19.0,570.5,670.05,528.38
2016,1,14,13,0,359.0,270.0,3.8,19.0,492.0,550.0,433.52
2016,1,14,13,15,290.5,277.5,3.8,19.0,455.5,500.99,395.51
2016,1,14,13,30,222.0,285.0,3.8,19.0,419.0,447.99,353.88
2016,1,14,13,45,286.5,265.0,3.8,19.0,433.0,468.07,370.76
2016,1,14,14,0,351.0,245.0,3.8,19.0,447.0,478.53,379.76
2016,1,14,14,15,244.5,245.5,3.65,19.0,383.5,401.77,318.75
2016,1,14,14,30,138.0,246.0,3.5,19.0,320.0,327.61,259.61
2016,1,14,14,45,473.0,167.0,3.4,19.0,397.0,426.53,340.03
2016,1,14,15,0,808.0,88.0,3.3,19.0,474.0,492.93,390.36
2016,1,14,15,15,692.0,101.5,3.15,18.5,413.0,418.39,329.94
2016,1,14,15,30,576.0,115.0,3.0,18.0,352.0,352.0,275.99
2016,1,14,15,45,646.0,93.0,2.85,18.0,331.5,326.22,251.12
2016,1,14,16,0,716.0,71.0,2.7,18.0,311.0,292.46,217.92
2016,1,14,16,15,670.5,65.5,2.45,17.0,264.0,237.25,169.85
2016,1,14,16,30,625.0,60.0,2.2,16.0,217.0,185.76,125.03
2016,1,14,16,45,558.0,52.0,2.0,15.5,169.5,132.7,81.14
2016,1,14,17,0,491.0,44.0,1.8,15.0,122.0,86.44,46.34
2016,1,14,17,15,370.0,33.0,1.8,14.5,79.5,42.33,19.81
2016,1,14,17,30,249.0,22.0,1.8,14.0,37.0,17.5,2.3
2016,1,14,17,45,124.5,11.0,1.8,14.0,18.5,10.81,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,238.5,13.5,3.55,7.0,36.0,92.32,0.0
2016,1,15,8,0,477.0,27.0,3.9,8.0,72.0,206.86,149.38
2016,1,15,8,15,575.0,34.5,3.85,8.5,121.0,276.31,218.9
2016,1,15,8,30,673.0,42.0,3.8,9.0,170.0,353.76,289.11
2016,1,15,8,45,731.5,46.0,3.8,10.0,221.5,415.58,344.34
2016,1,15,9,0,790.0,50.0,3.8,11.0,273.0,480.4,399.77
2016,1,15,9,15,825.5,53.5,3.8,11.5,321.5,534.29,445.04
2016,1,15,9,30,861.0,57.0,3.8,12.0,370.0,584.58,485.92
2016,1,15,9,45,887.0,58.5,3.85,13.0,414.5,629.99,520.76
2016,1,15,10,0,913.0,60.0,3.9,14.0,459.0,674.29,553.28
2016,1,15,10,15,929.0,62.0,3.75,14.5,497.5,710.84,578.06
2016,1,15,10,30,945.0,64.0,3.6,15.0,536.0,745.02,600.59
2016,1,15,10,45,958.0,64.5,3.5,16.0,567.5,772.64,616.93
2016,1,15,11,0,971.0,65.0,3.4,17.0,599.0,797.29,630.86
2016,1,15,11,15,978.0,66.0,3.2,17.0,623.0,814.82,641.34
2016,1,15,11,30,985.0,67.0,3.0,17.0,647.0,828.87,649.29
2016,1,15,11,45,986.0,69.5,2.85,17.5,662.5,836.43,651.7
2016,1,15,12,0,987.0,72.0,2.7,18.0,678.0,840.24,651.58
2016,1,15,12,15,988.0,72.0,2.55,18.0,684.5,837.5,648.18
2016,1,15,12,30,989.0,72.0,2.4,18.0,691.0,831.03,642.33
2016,1,15,12,45,987.5,72.0,2.25,18.5,689.0,819.0,631.54
2016,1,15,13,0,986.0,72.0,2.1,19.0,687.0,803.36,618.42
2016,1,15,13,15,982.5,71.5,1.95,19.0,676.5,782.22,602.78
2016,1,15,13,30,979.0,71.0,1.8,19.0,666.0,757.73,584.91
2016,1,15,13,45,971.5,70.5,1.65,19.0,647.0,727.35,562.95
2016,1,15,14,0,964.0,70.0,1.5,19.0,628.0,694.11,538.15
2016,1,15,14,15,954.5,69.0,1.35,19.0,601.0,656.45,509.04
2016,1,15,14,30,945.0,68.0,1.2,19.0,574.0,616.45,477.75
2016,1,15,14,45,929.0,67.0,1.1,19.0,539.5,570.85,442.14
2016,1,15,15,0,913.0,66.0,1.0,19.0,505.0,523.88,404.7
2016,1,15,15,15,893.0,64.0,0.85,18.5,464.5,472.99,363.77
2016,1,15,15,30,873.0,62.0,0.7,18.0,424.0,421.67,321.32
2016,1,15,15,45,842.5,59.5,0.6,18.0,378.0,365.92,274.15
2016,1,15,16,0,812.0,57.0,0.5,18.0,332.0,310.87,226.51
2016,1,15,16,15,770.0,53.0,0.35,17.5,283.0,253.24,176.72
2016,1,15,16,30,728.0,49.0,0.2,17.0,234.0,198.77,129.56
2016,1,15,16,45,658.5,43.5,0.1,17.0,183.5,142.19,83.31
2016,1,15,17,0,589.0,38.0,0.0,17.0,133.0,92.56,46.56
2016,1,15,17,15,468.5,29.0,0.15,16.5,87.5,44.74,18.84
2016,1,15,17,30,348.0,20.0,0.3,16.0,42.0,16.77,3.18
2016,1,15,17,45,174.0,10.0,0.5,15.5,21.0,9.83,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,1.8,7.5,6.0,5.78,0.0
2016,1,16,8,0,0.0,12.0,2.1,8.0,12.0,11.57,3.62
2016,1,16,8,15,0.0,22.0,2.35,8.0,22.0,21.23,12.48
2016,1,16,8,30,0.0,32.0,2.6,8.0,32.0,30.89,21.15
2016,1,16,8,45,0.0,42.0,2.85,8.5,42.0,40.56,29.7
2016,1,16,9,0,0.0,52.0,3.1,9.0,52.0,50.24,38.12
2016,1,16,9,15,0.0,62.0,3.05,9.5,62.0,59.92,46.41
2016,1,16,9,30,0.0,72.0,3.0,10.0,72.0,69.68,54.63
2016,1,16,9,45,0.0,43.0,3.0,10.5,43.0,41.53,30.25
2016,1,16,10,0,0.0,14.0,3.0,11.0,14.0,13.51,6.01
2016,1,16,10,15,22.5,111.5,2.95,11.0,122.5,128.6,104.59
2016,1,16,10,30,45.0,209.0,2.9,11.0,231.0,252.24,206.84
2016,1,16,10,45,22.5,154.0,2.9,11.5,165.0,174.15,141.3
2016,1,16,11,0,0.0,99.0,2.9,12.0,99.0,96.07,75.48
2016,1,16,11,15,22.0,175.0,2.8,12.0,188.0,195.64,158.46
2016,1,16,11,30,44.0,251.0,2.7,12.0,277.0,294.73,238.46
2016,1,16,11,45,22.0,207.5,2.6,12.5,220.5,223.0,179.33
2016,1,16,12,0,0.0,164.0,2.5,13.0,164.0,161.1,128.09
2016,1,16,12,15,9.0,198.5,2.2,13.0,204.5,202.93,162.29
2016,1,16,12,30,18.0,233.0,1.9,13.0,245.0,244.82,195.77
2016,1,16,12,45,115.0,266.0,1.6,13.5,338.5,364.66,291.72
2016,1,16,13,0,212.0,299.0,1.3,14.0,432.0,468.19,370.38
2016,1,16,13,15,415.5,240.0,1.55,14.0,495.0,558.19,442.84
2016,1,16,13,30,619.0,181.0,1.8,14.0,558.0,629.95,500.54
2016,1,16,13,45,759.5,134.5,2.1,14.5,584.5,659.02,524.33
2016,1,16,14,0,900.0,88.0,2.4,15.0,611.0,674.65,537.93
2016,1,16,14,15,890.5,86.5,2.9,15.0,585.5,638.35,511.81
2016,1,16,14,30,881.0,85.0,3.4,15.0,560.0,601.19,483.98
2016,1,16,14,45,860.0,85.0,3.95,15.0,525.5,555.84,448.6
2016,1,16,15,0,839.0,85.0,4.5,15.0,491.0,509.69,411.53
2016,1,16,15,15,818.0,82.5,4.75,14.5,452.0,460.49,370.83
2016,1,16,15,30,797.0,80.0,5.0,14.0,413.0,411.15,328.56
2016,1,16,15,45,742.5,81.0,5.3,13.5,365.5,352.75,278.05
2016,1,16,16,0,688.0,82.0,5.6,13.0,318.0,298.46,230.0
2016,1,16,16,15,640.5,76.0,5.85,12.0,270.0,243.31,180.97
2016,1,16,16,30,593.0,70.0,6.1,11.0,222.0,192.15,135.36
2016,1,16,16,45,503.0,63.0,6.45,10.5,173.0,137.82,90.07
2016,1,16,17,0,413.0,56.0,6.8,10.0,124.0,92.98,55.96
2016,1,16,17,15,299.5,41.5,6.8,9.0,81.5,48.54,26.67
2016,1,16,17,30,186.0,27.0,6.8,8.0,39.0,21.26,7.17
2016,1,16,17,45,93.0,13.5,6.8,7.5,19.5,13.27,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,224.5,14.0,1.5,1.5,35.5,90.63,0.0
2016,1,17,8,0,449.0,28.0,1.7,2.0,71.0,198.59,146.91
2016,1,17,8,15,545.5,35.5,1.7,2.5,119.0,266.49,214.76
2016,1,17,8,30,642.0,43.0,1.7,3.0,167.0,342.23,283.77
2016,1,17,8,45,699.5,48.0,1.7,4.0,217.5,403.63,338.58
2016,1,17,9,0,757.0,53.0,1.7,5.0,268.0,468.09,393.53
2016,1,17,9,15,792.5,57.0,1.65,5.5,316.0,521.58,437.9
2016,1,17,9,30,828.0,61.0,1.6,6.0,364.0,575.42,480.73
2016,1,17,9,45,849.0,64.5,1.6,7.0,407.5,619.44,513.71
2016,1,17,10,0,870.0,68.0,1.6,8.0,451.0,657.9,541.43
2016,1,17,10,15,887.0,70.0,1.55,8.5,489.0,694.17,565.82
2016,1,17,10,30,904.0,72.0,1.5,9.0,527.0,728.27,588.02
2016,1,17,10,45,913.0,75.0,1.45,9.5,558.0,755.26,604.64
2016,1,17,11,0,922.0,78.0,1.4,10.0,589.0,779.26,618.96
2016,1,17,11,15,930.0,79.0,1.4,10.0,612.5,797.07,630.48
2016,1,17,11,30,938.0,80.0,1.4,10.0,636.0,811.59,639.79
2016,1,17,11,45,938.5,82.5,1.45,10.5,651.0,818.6,643.36
2016,1,17,12,0,939.0,85.0,1.5,11.0,666.0,822.04,644.63
2016,1,17,12,15,940.5,85.5,1.5,11.0,673.0,820.45,643.11
2016,1,17,12,30,942.0,86.0,1.5,11.0,680.0,815.3,639.29
2016,1,17,12,45,938.0,87.0,1.5,11.5,677.5,803.0,629.46
2016,1,17,13,0,934.0,88.0,1.5,12.0,675.0,787.32,617.45
2016,1,17,13,15,761.0,139.5,1.55,12.0,613.5,705.38,558.71
2016,1,17,13,30,588.0,191.0,1.6,12.0,552.0,617.94,492.13
2016,1,17,13,45,593.0,183.0,1.7,12.0,538.0,596.68,477.58
2016,1,17,14,0,598.0,175.0,1.8,12.0,524.0,575.38,461.97
2016,1,17,14,15,653.0,149.5,1.85,12.0,516.0,562.69,453.1
2016,1,17,14,30,708.0,124.0,1.9,12.0,508.0,544.24,439.18
2016,1,17,14,45,780.5,103.0,2.0,12.0,502.5,533.65,430.6
2016,1,17,15,0,853.0,82.0,2.1,12.0,497.0,515.92,415.32
2016,1,17,15,15,738.5,94.0,2.0,11.5,433.0,437.75,351.86
2016,1,17,15,30,624.0,106.0,1.9,11.0,369.0,367.6,294.23
2016,1,17,15,45,585.5,103.5,1.85,11.0,329.0,319.77,252.78
2016,1,17,16,0,547.0,101.0,1.8,11.0,289.0,274.49,212.71
2016,1,17,16,15,517.5,89.0,1.6,10.5,246.5,225.24,169.06
2016,1,17,16,30,488.0,77.0,1.4,10.0,204.0,178.35,127.34
2016,1,17,16,45,432.5,65.5,1.2,9.5,160.5,130.49,86.82
2016,1,17,17,0,377.0,54.0,1.0,9.0,117.0,88.36,53.56
2016,1,17,17,15,291.0,39.5,1.0,8.5,78.0,47.19,25.67
2016,1,17,17,30,205.0,25.0,1.0,8.0,39.0,19.94,7.42
2016,1,17,17,45,102.5,12.5,1.0,7.5,19.5,12.29,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,186.0,16.0,2.65,3.0,34.0,81.96,0.0
2016,1,18,8,0,372.0,32.0,3.0,4.0,68.0,180.87,133.95
2016,1,18,8,15,472.5,41.5,2.85,4.5,115.0,248.44,200.12
2016,1,18,8,30,573.0,51.0,2.7,5.0,162.0,324.76,269.21
2016,1,18,8,45,634.0,57.5,2.55,6.0,212.0,386.46,324.04
2016,1,18,9,0,695.0,64.0,2.4,7.0,262.0,451.78,379.5
2016,1,18,9,15,734.5,68.5,2.3,7.5,310.0,503.01,422.25
2016,1,18,9,30,774.0,73.0,2.2,8.0,358.0,557.97,466.19
2016,1,18,9,45,800.0,76.5,2.1,9.0,402.0,603.55,500.23
2016,1,18,10,0,826.0,80.0,2.0,10.0,446.0,648.15,532.17
2016,1,18,10,15,845.5,83.0,1.9,10.0,484.5,686.37,559.66
2016,1,18,10,30,865.0,86.0,1.8,10.0,523.0,722.6,584.35
2016,1,18,10,45,878.0,88.0,1.75,10.5,554.5,750.68,601.98
2016,1,18,11,0,891.0,90.0,1.7,11.0,586.0,776.0,617.45
2016,1,18,11,15,900.5,91.5,1.6,11.5,610.5,795.15,627.84
2016,1,18,11,30,910.0,93.0,1.5,12.0,635.0,806.66,632.76
2016,1,18,11,45,920.0,92.0,1.45,12.5,652.0,816.95,637.48
2016,1,18,12,0,930.0,91.0,1.4,13.0,669.0,823.84,639.9
2016,1,18,12,15,933.0,91.5,1.25,13.0,677.0,823.46,637.29
2016,1,18,12,30,936.0,92.0,1.1,13.0,685.0,819.53,632.31
2016,1,18,12,45,936.5,91.5,1.0,13.5,684.0,809.06,622.49
2016,1,18,13,0,937.0,91.0,0.9,14.0,683.0,795.12,610.51
2016,1,18,13,15,934.0,90.5,0.85,14.0,673.5,775.22,596.45
2016,1,18,13,30,931.0,90.0,0.8,14.0,664.0,752.11,580.33
2016,1,18,13,45,924.5,89.5,0.8,14.0,645.5,723.53,561.15
2016,1,18,14,0,918.0,89.0,0.8,14.0,627.0,692.17,538.77
2016,1,18,14,15,908.0,87.5,0.85,14.0,601.0,654.99,512.08
2016,1,18,14,30,898.0,86.0,0.9,14.0,575.0,616.93,483.99
2016,1,18,14,45,887.0,82.5,1.0,14.0,542.0,572.66,450.94
2016,1,18,15,0,876.0,79.0,1.1,14.0,509.0,526.77,415.44
2016,1,18,15,15,856.0,76.5,1.1,13.5,469.0,476.39,375.28
2016,1,18,15,30,836.0,74.0,1.1,13.0,429.0,425.67,333.44
2016,1,18,15,45,806.5,70.5,1.15,13.0,383.5,370.41,286.35
2016,1,18,16,0,777.0,67.0,1.2,13.0,338.0,316.37,238.92
2016,1,18,16,15,734.5,62.5,1.15,12.0,289.0,259.43,189.13
2016,1,18,16,30,692.0,58.0,1.1,11.0,240.0,205.78,141.74
2016,1,18,16,45,625.0,51.5,1.05,10.5,190.0,148.73,93.41
2016,1,18,17,0,558.0,45.0,1.0,10.0,140.0,99.4,54.87
2016,1,18,17,15,442.5,35.0,1.05,9.5,94.0,51.43,24.55
2016,1,18,17,30,327.0,25.0,1.1,9.0,48.0,19.77,8.07
2016,1,18,17,45,163.5,12.5,1.2,8.5,24.0,12.29,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,158.0,17.5,2.3,6.5,33.0,75.61,0.0
2016,1,19,8,0,316.0,35.0,2.3,7.0,66.0,164.65,120.95
2016,1,19,8,15,417.0,45.5,2.35,7.5,112.0,231.3,184.42
2016,1,19,8,30,518.0,56.0,2.4,8.0,158.0,306.68,251.64
2016,1,19,8,45,334.5,85.5,2.45,8.5,158.0,273.05,227.58
2016,1,19,9,0,151.0,115.0,2.5,9.0,158.0,210.65,175.97
2016,1,19,9,15,440.5,97.5,2.95,10.0,254.0,371.27,312.71
2016,1,19,9,30,730.0,80.0,3.4,11.0,350.0,543.33,453.67
2016,1,19,9,45,765.0,82.0,3.9,12.0,394.5,588.73,489.24
2016,1,19,10,0,800.0,84.0,4.4,13.0,439.0,636.71,526.92
2016,1,19,10,15,460.0,156.5,4.75,13.5,364.5,503.91,416.71
2016,1,19,10,30,120.0,229.0,5.1,14.0,290.0,336.64,274.97
2016,1,19,10,45,118.0,244.5,5.45,15.0,308.0,353.24,287.32
2016,1,19,11,0,116.0,260.0,5.8,16.0,326.0,361.11,292.24
2016,1,19,11,15,208.5,263.5,5.85,16.5,386.5,443.1,358.66
2016,1,19,11,30,301.0,267.0,5.9,17.0,447.0,526.49,424.66
2016,1,19,11,45,294.0,277.5,5.95,17.5,457.0,532.38,427.53
2016,1,19,12,0,287.0,288.0,6.0,18.0,467.0,536.98,429.65
2016,1,19,12,15,316.5,284.0,5.95,18.0,484.0,552.79,442.21
2016,1,19,12,30,346.0,280.0,5.9,18.0,501.0,567.2,453.62
2016,1,19,12,45,350.0,279.0,5.9,18.5,501.5,563.81,450.0
2016,1,19,13,0,354.0,278.0,5.9,19.0,502.0,559.01,445.39
2016,1,19,13,15,390.0,264.0,5.7,19.0,508.0,562.22,448.25
2016,1,19,13,30,426.0,250.0,5.5,19.0,514.0,568.12,452.88
2016,1,19,13,45,636.0,178.0,5.35,19.0,559.5,626.18,500.84
2016,1,19,14,0,846.0,106.0,5.2,19.0,605.0,667.75,534.8
2016,1,19,14,15,547.5,176.5,5.0,19.0,494.0,526.27,421.14
2016,1,19,14,30,249.0,247.0,4.8,19.0,383.0,398.81,317.53
2016,1,19,14,45,250.0,231.5,4.65,19.0,361.5,372.52,296.97
2016,1,19,15,0,251.0,216.0,4.5,19.0,340.0,345.63,275.36
2016,1,19,15,15,290.5,192.0,4.15,18.5,325.0,327.59,260.79
2016,1,19,15,30,330.0,168.0,3.8,18.0,310.0,305.66,242.36
2016,1,19,15,45,482.0,131.0,3.5,18.0,313.5,310.2,242.21
2016,1,19,16,0,634.0,94.0,3.2,18.0,317.0,298.54,226.25
2016,1,19,16,15,586.5,87.0,2.9,17.0,270.0,244.66,179.86
2016,1,19,16,30,539.0,80.0,2.6,16.0,223.0,194.89,136.94
2016,1,19,16,45,470.5,69.5,2.3,15.5,176.0,142.78,93.77
2016,1,19,17,0,402.0,59.0,2.0,15.0,129.0,96.76,58.17
2016,1,19,17,15,294.5,44.5,2.0,14.5,86.5,53.35,29.54
2016,1,19,17,30,187.0,30.0,2.0,14.0,44.0,23.55,11.14
2016,1,19,17,45,93.5,15.0,2.0,14.0,22.0,14.74,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,19.5,3.65,5.5,31.5,66.49,0.0
2016,1,20,8,0,241.0,39.0,3.7,6.0,63.0,144.86,107.47
2016,1,20,8,15,339.5,52.5,3.65,6.0,108.0,208.87,168.22
2016,1,20,8,30,438.0,66.0,3.6,6.0,153.0,282.25,234.5
2016,1,20,8,45,510.0,74.5,3.55,6.5,201.5,346.56,291.91
2016,1,20,9,0,582.0,83.0,3.5,7.0,250.0,415.4,351.49
2016,1,20,9,15,625.5,89.5,3.35,7.5,297.0,470.04,397.45
2016,1,20,9,30,669.0,96.0,3.2,8.0,344.0,525.97,442.87
2016,1,20,9,45,705.5,99.0,3.1,8.5,388.5,574.4,481.02
2016,1,20,10,0,742.0,102.0,3.0,9.0,433.0,622.73,517.97
2016,1,20,10,15,763.0,105.5,2.75,9.5,470.5,660.45,544.89
2016,1,20,10,30,784.0,109.0,2.5,10.0,508.0,696.52,569.54
2016,1,20,10,45,400.0,159.0,2.3,10.5,363.5,481.28,395.65
2016,1,20,11,0,16.0,209.0,2.1,11.0,219.0,221.48,178.54
2016,1,20,11,15,17.5,217.0,1.85,11.5,228.0,230.46,185.89
2016,1,20,11,30,19.0,225.0,1.6,12.0,237.0,239.45,192.32
2016,1,20,11,45,31.0,245.5,1.35,12.5,265.5,277.53,221.98
2016,1,20,12,0,43.0,266.0,1.1,13.0,294.0,308.12,244.99
2016,1,20,12,15,43.5,270.0,1.1,13.0,298.0,311.59,247.34
2016,1,20,12,30,44.0,274.0,1.1,13.0,302.0,314.93,249.81
2016,1,20,12,45,51.5,279.0,1.1,13.5,312.0,324.49,256.88
2016,1,20,13,0,59.0,284.0,1.1,14.0,322.0,333.67,263.61
2016,1,20,13,15,37.0,254.5,1.35,14.0,278.0,284.52,225.53
2016,1,20,13,30,15.0,225.0,1.6,14.0,234.0,232.04,184.26
2016,1,20,13,45,46.0,247.0,1.85,14.5,274.5,279.6,222.9
2016,1,20,14,0,77.0,269.0,2.1,15.0,315.0,320.56,255.47
2016,1,20,14,15,75.5,257.0,2.1,15.0,300.5,303.98,242.47
2016,1,20,14,30,74.0,245.0,2.1,15.0,286.0,287.4,229.65
2016,1,20,14,45,68.0,229.5,2.15,15.0,265.5,264.82,211.97
2016,1,20,15,0,62.0,214.0,2.2,15.0,245.0,242.67,194.51
2016,1,20,15,15,31.0,159.0,2.1,14.5,174.5,170.27,136.31
2016,1,20,15,30,0.0,104.0,2.0,14.0,104.0,100.63,79.34
2016,1,20,15,45,0.0,92.5,1.9,14.0,92.5,89.42,70.25
2016,1,20,16,0,0.0,81.0,1.8,14.0,81.0,78.25,61.0
2016,1,20,16,15,264.0,82.0,1.55,13.5,153.0,152.46,115.84
2016,1,20,16,30,528.0,83.0,1.3,13.0,225.0,196.83,140.39
2016,1,20,16,45,453.0,73.0,1.05,12.5,177.5,143.47,95.97
2016,1,20,17,0,378.0,63.0,0.8,12.0,130.0,98.87,61.49
2016,1,20,17,15,274.0,47.0,0.8,11.5,87.5,55.29,31.96
2016,1,20,17,30,170.0,31.0,0.8,11.0,45.0,24.3,12.56
2016,1,20,17,45,85.0,15.5,0.85,11.0,22.5,15.24,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,3.85,13.5,33.5,77.85,0.0
2016,1,21,8,0,335.0,33.0,4.0,14.0,67.0,169.87,122.63
2016,1,21,8,15,434.5,43.0,4.1,14.0,113.0,236.25,184.86
2016,1,21,8,30,534.0,53.0,4.2,14.0,159.0,311.42,251.56
2016,1,21,8,45,598.0,59.5,4.3,14.5,208.5,373.29,306.07
2016,1,21,9,0,662.0,66.0,4.4,15.0,258.0,439.12,362.19
2016,1,21,9,15,703.5,71.0,4.55,15.0,306.0,493.85,408.66
2016,1,21,9,30,745.0,76.0,4.7,15.0,354.0,547.08,452.85
2016,1,21,9,45,779.0,78.5,4.9,15.5,399.5,596.05,491.93
2016,1,21,10,0,813.0,81.0,5.1,16.0,445.0,644.59,529.79
2016,1,21,10,15,834.0,83.5,5.35,16.0,484.0,683.3,559.88
2016,1,21,10,30,855.0,86.0,5.6,16.0,523.0,720.13,587.74
2016,1,21,10,45,872.0,87.5,5.95,16.0,556.5,750.71,611.11
2016,1,21,11,0,889.0,89.0,6.3,16.0,590.0,778.71,632.54
2016,1,21,11,15,898.0,90.5,6.65,16.0,614.5,793.26,643.79
2016,1,21,11,30,907.0,92.0,7.0,16.0,639.0,809.15,656.21
2016,1,21,11,45,913.0,93.0,7.35,16.0,655.5,818.83,664.01
2016,1,21,12,0,919.0,94.0,7.7,16.0,672.0,825.08,669.31
2016,1,21,12,15,653.0,184.0,7.9,15.5,597.0,718.89,587.02
2016,1,21,12,30,387.0,274.0,8.1,15.0,522.0,593.96,484.0
2016,1,21,12,45,650.0,186.0,8.35,15.0,602.0,704.82,577.98
2016,1,21,13,0,913.0,98.0,8.6,15.0,682.0,792.01,648.6
2016,1,21,13,15,909.0,97.5,8.65,15.0,672.5,771.87,633.06
2016,1,21,13,30,905.0,97.0,8.7,15.0,663.0,748.62,615.47
2016,1,21,13,45,897.5,96.0,8.8,15.0,644.5,719.47,593.37
2016,1,21,14,0,890.0,95.0,8.9,15.0,626.0,689.73,569.6
2016,1,21,14,15,880.5,93.5,8.65,14.5,600.5,653.33,540.3
2016,1,21,14,30,871.0,92.0,8.4,14.0,575.0,614.78,508.76
2016,1,21,14,45,858.0,90.0,8.2,14.0,542.5,571.85,472.22
2016,1,21,15,0,845.0,88.0,8.0,14.0,510.0,527.5,433.85
2016,1,21,15,15,826.0,85.0,7.6,14.0,471.0,478.14,390.47
2016,1,21,15,30,807.0,82.0,7.2,14.0,432.0,428.43,345.96
2016,1,21,15,45,784.5,77.0,6.8,14.0,388.5,375.32,297.87
2016,1,21,16,0,762.0,72.0,6.4,14.0,345.0,322.81,249.47
2016,1,21,16,15,722.5,67.0,6.1,13.0,296.5,266.52,198.69
2016,1,21,16,30,683.0,62.0,5.8,12.0,248.0,212.15,149.42
2016,1,21,16,45,630.5,54.0,5.55,11.5,199.0,156.93,100.93
2016,1,21,17,0,578.0,46.0,5.3,11.0,150.0,106.83,60.08
2016,1,21,17,15,468.5,36.0,5.2,10.5,103.0,57.1,27.35
2016,1,21,17,30,359.0,26.0,5.1,10.0,56.0,20.2,9.95
2016,1,21,17,45,179.5,13.0,5.05,9.5,28.0,12.78,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
