Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,221.0,15.5,4.15,2.5,38.0,92.85,1.5
2016,1,22,8,0,442.0,31.0,4.5,3.0,76.0,205.11,155.01
2016,1,22,8,15,539.0,39.5,4.85,3.5,125.5,273.92,223.16
2016,1,22,8,30,636.0,48.0,5.2,4.0,175.0,347.94,292.23
2016,1,22,8,45,694.0,54.0,5.55,4.5,227.0,411.33,351.11
2016,1,22,9,0,752.0,60.0,5.9,5.0,279.0,477.81,410.89
2016,1,22,9,15,789.0,64.0,5.95,5.5,328.5,532.72,458.84
2016,1,22,9,30,826.0,68.0,6.0,6.0,378.0,588.07,505.61
2016,1,22,9,45,853.0,70.5,6.1,6.5,423.5,635.32,544.57
2016,1,22,10,0,880.0,73.0,6.2,7.0,469.0,681.52,581.67
2016,1,22,10,15,897.5,75.5,6.2,7.5,508.0,715.39,606.31
2016,1,22,10,30,915.0,78.0,6.2,8.0,547.0,751.24,632.25
2016,1,22,10,45,929.5,78.5,6.25,8.5,580.0,780.12,652.6
2016,1,22,11,0,944.0,79.0,6.3,9.0,613.0,806.18,670.66
2016,1,22,11,15,952.5,80.5,6.3,9.0,638.0,825.73,684.7
2016,1,22,11,30,961.0,82.0,6.3,9.0,663.0,841.89,696.22
2016,1,22,11,45,966.5,82.5,6.3,9.5,680.0,851.06,701.18
2016,1,22,12,0,972.0,83.0,6.3,10.0,697.0,856.6,703.5
2016,1,22,12,15,974.5,83.5,6.25,10.0,705.0,856.08,702.46
2016,1,22,12,30,977.0,84.0,6.2,10.0,713.0,851.84,698.76
2016,1,22,12,45,977.5,83.0,6.2,10.5,712.5,840.69,688.9
2016,1,22,13,0,978.0,82.0,6.2,11.0,712.0,825.9,676.46
2016,1,22,13,15,975.5,81.5,6.15,11.0,702.5,805.86,661.22
2016,1,22,13,30,973.0,81.0,6.1,11.0,693.0,782.42,643.46
2016,1,22,13,45,968.0,80.0,6.1,11.0,674.5,753.42,621.67
2016,1,22,14,0,963.0,79.0,6.1,11.0,656.0,721.4,597.43
2016,1,22,14,15,954.0,78.0,6.0,11.0,630.0,684.0,566.72
2016,1,22,14,30,945.0,77.0,5.9,11.0,604.0,644.19,533.59
2016,1,22,14,45,931.5,75.5,5.85,11.0,570.0,599.15,495.8
2016,1,22,15,0,918.0,74.0,5.8,11.0,536.0,552.5,455.88
2016,1,22,15,15,899.5,71.5,5.6,10.5,495.0,501.12,411.69
2016,1,22,15,30,881.0,69.0,5.4,10.0,454.0,449.12,365.82
2016,1,22,15,45,854.5,66.0,5.25,10.0,408.0,392.96,314.87
2016,1,22,16,0,828.0,63.0,5.1,10.0,362.0,337.64,263.62
2016,1,22,16,15,789.0,59.0,4.55,9.0,312.0,279.0,209.78
2016,1,22,16,30,750.0,55.0,4.0,8.0,262.0,223.16,158.23
2016,1,22,16,45,689.5,49.0,3.5,7.5,210.0,164.87,106.55
2016,1,22,17,0,629.0,43.0,3.0,7.0,158.0,112.54,63.5
2016,1,22,17,15,522.0,34.5,2.75,6.5,109.5,61.38,29.36
2016,1,22,17,30,415.0,26.0,2.5,6.0,61.0,22.25,12.21
2016,1,22,17,45,207.5,13.0,2.3,5.5,30.5,12.78,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,230.5,14.5,2.4,0.5,38.5,94.76,7.95
2016,1,23,8,0,461.0,29.0,2.6,1.0,77.0,205.9,156.61
2016,1,23,8,15,555.5,37.0,2.5,1.5,126.5,274.9,224.3
2016,1,23,8,30,650.0,45.0,2.4,2.0,176.0,351.74,294.74
2016,1,23,8,45,707.0,50.0,2.35,3.0,227.5,414.11,350.7
2016,1,23,9,0,764.0,55.0,2.3,4.0,279.0,479.53,406.73
2016,1,23,9,15,799.5,59.0,2.15,4.5,328.5,534.1,451.99
2016,1,23,9,30,835.0,63.0,2.0,5.0,378.0,589.02,495.53
2016,1,23,9,45,859.0,65.5,1.95,6.0,422.5,634.75,529.74
2016,1,23,10,0,883.0,68.0,1.9,7.0,467.0,675.04,558.14
2016,1,23,10,15,900.0,70.5,1.75,7.5,506.5,712.98,582.98
2016,1,23,10,30,917.0,73.0,1.6,8.0,546.0,748.71,605.43
2016,1,23,10,45,928.5,74.5,1.45,8.5,578.0,776.71,621.6
2016,1,23,11,0,940.0,76.0,1.3,9.0,610.0,801.78,635.27
2016,1,23,11,15,948.0,77.0,1.15,9.5,635.0,820.45,644.04
2016,1,23,11,30,956.0,78.0,1.0,10.0,660.0,835.74,650.24
2016,1,23,11,45,959.0,80.0,0.85,10.5,676.0,844.72,651.91
2016,1,23,12,0,962.0,82.0,0.7,11.0,692.0,850.06,651.04
2016,1,23,12,15,964.0,82.5,0.55,11.0,700.0,849.25,647.2
2016,1,23,12,30,966.0,83.0,0.4,11.0,708.0,844.75,641.04
2016,1,23,12,45,964.5,83.0,0.3,11.5,707.0,833.33,630.33
2016,1,23,13,0,963.0,83.0,0.2,12.0,706.0,818.35,617.66
2016,1,23,13,15,960.0,82.5,0.3,12.0,696.5,798.23,606.29
2016,1,23,13,30,957.0,82.0,0.4,12.0,687.0,774.77,592.77
2016,1,23,13,45,950.5,81.5,0.5,12.5,668.5,745.67,574.21
2016,1,23,14,0,944.0,81.0,0.6,13.0,650.0,713.67,553.42
2016,1,23,14,15,935.0,79.5,0.65,13.0,624.0,676.31,527.1
2016,1,23,14,30,926.0,78.0,0.7,13.0,598.0,636.6,498.35
2016,1,23,14,45,913.0,76.5,0.8,13.0,564.5,592.5,465.98
2016,1,23,15,0,900.0,75.0,0.9,13.0,531.0,546.8,431.15
2016,1,23,15,15,881.5,72.5,0.95,13.0,491.0,496.12,390.83
2016,1,23,15,30,863.0,70.0,1.0,13.0,451.0,444.82,348.61
2016,1,23,15,45,837.5,66.5,1.05,13.0,405.5,389.33,301.7
2016,1,23,16,0,812.0,63.0,1.1,13.0,360.0,334.58,253.91
2016,1,23,16,15,773.5,59.0,1.05,12.0,310.5,276.76,203.38
2016,1,23,16,30,735.0,55.0,1.0,11.0,261.0,221.72,154.49
2016,1,23,16,45,676.0,49.5,0.95,10.0,210.0,164.8,105.53
2016,1,23,17,0,617.0,44.0,0.9,9.0,159.0,113.69,64.24
2016,1,23,17,15,513.0,35.5,0.95,8.5,110.5,63.09,30.48
2016,1,23,17,30,409.0,27.0,1.0,8.0,62.0,22.32,12.51
2016,1,23,17,45,204.5,13.5,1.1,7.5,31.0,13.27,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,211.0,16.0,2.25,3.0,38.0,91.29,12.93
2016,1,24,8,0,422.0,32.0,2.6,4.0,76.0,200.05,151.41
2016,1,24,8,15,519.0,40.5,2.55,4.5,125.0,268.29,217.09
2016,1,24,8,30,616.0,49.0,2.5,5.0,174.0,345.01,286.52
2016,1,24,8,45,671.5,55.5,2.45,6.0,225.0,403.85,338.94
2016,1,24,9,0,727.0,62.0,2.4,7.0,276.0,468.95,394.12
2016,1,24,9,15,570.5,96.5,2.85,8.0,282.0,450.0,379.06
2016,1,24,9,30,414.0,131.0,3.3,9.0,288.0,412.0,346.8
2016,1,24,9,45,634.0,103.5,3.75,10.0,376.0,538.4,451.6
2016,1,24,10,0,854.0,76.0,4.2,11.0,464.0,670.81,557.7
2016,1,24,10,15,871.5,78.5,4.4,11.5,503.0,708.53,584.74
2016,1,24,10,30,889.0,81.0,4.6,12.0,542.0,744.09,610.41
2016,1,24,10,45,902.0,82.5,4.85,13.0,574.0,768.25,626.31
2016,1,24,11,0,915.0,84.0,5.1,14.0,606.0,794.06,643.44
2016,1,24,11,15,923.0,85.5,5.1,14.5,630.5,813.01,655.28
2016,1,24,11,30,931.0,87.0,5.1,15.0,655.0,828.66,664.72
2016,1,24,11,45,726.5,156.5,5.2,15.5,607.0,755.75,608.65
2016,1,24,12,0,522.0,226.0,5.3,16.0,559.0,665.8,535.19
2016,1,24,12,15,726.5,160.5,5.3,16.0,630.0,756.84,608.73
2016,1,24,12,30,931.0,95.0,5.3,16.0,701.0,833.19,665.07
2016,1,24,12,45,926.5,96.5,5.3,16.5,699.0,821.4,654.6
2016,1,24,13,0,922.0,98.0,5.3,17.0,697.0,806.22,642.26
2016,1,24,13,15,571.0,200.5,5.25,17.0,569.5,640.57,513.73
2016,1,24,13,30,220.0,303.0,5.2,17.0,442.0,470.62,375.35
2016,1,24,13,45,558.5,200.0,5.2,17.5,541.5,601.77,483.61
2016,1,24,14,0,897.0,97.0,5.2,18.0,641.0,704.05,565.18
2016,1,24,14,15,887.0,95.0,5.1,18.0,614.5,666.52,534.93
2016,1,24,14,30,877.0,93.0,5.0,18.0,588.0,626.85,503.22
2016,1,24,14,45,871.0,88.0,4.95,18.0,556.0,584.39,469.01
2016,1,24,15,0,865.0,83.0,4.9,18.0,524.0,539.96,432.46
2016,1,24,15,15,845.0,80.5,4.6,17.5,484.0,489.61,390.55
2016,1,24,15,30,825.0,78.0,4.3,17.0,444.0,438.93,347.36
2016,1,24,15,45,789.5,76.0,4.0,17.0,398.0,382.74,298.42
2016,1,24,16,0,754.0,74.0,3.7,17.0,352.0,328.35,250.2
2016,1,24,16,15,712.5,69.0,3.35,16.0,303.0,270.55,199.59
2016,1,24,16,30,671.0,64.0,3.0,15.0,254.0,216.72,151.93
2016,1,24,16,45,596.5,58.5,2.7,14.5,203.0,160.17,104.0
2016,1,24,17,0,522.0,53.0,2.4,14.0,152.0,111.22,65.22
2016,1,24,17,15,415.0,42.0,2.55,13.5,105.5,62.92,32.7
2016,1,24,17,30,308.0,31.0,2.7,13.0,59.0,26.61,15.9
2016,1,24,17,45,154.0,15.5,2.9,13.0,29.5,12.13,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,20.5,2.5,12.5,33.5,69.2,11.95
2016,1,25,8,0,242.0,41.0,2.8,13.0,67.0,148.19,109.14
2016,1,25,8,15,341.5,54.5,2.95,13.5,113.0,213.44,167.97
2016,1,25,8,30,441.0,68.0,3.1,14.0,159.0,288.15,232.95
2016,1,25,8,45,220.5,85.0,3.3,15.0,130.5,211.18,172.4
2016,1,25,9,0,0.0,102.0,3.5,16.0,102.0,103.56,81.69
2016,1,25,9,15,4.0,119.5,3.65,16.0,121.5,123.44,98.4
2016,1,25,9,30,8.0,137.0,3.8,16.0,141.0,143.61,115.01
2016,1,25,9,45,11.0,153.5,4.0,16.5,158.5,162.29,129.96
2016,1,25,10,0,14.0,170.0,4.2,17.0,176.0,181.15,144.88
2016,1,25,10,15,75.0,204.0,4.1,17.5,242.5,268.11,215.96
2016,1,25,10,30,136.0,238.0,4.0,18.0,309.0,359.19,288.33
2016,1,25,10,45,267.0,235.5,3.9,18.5,385.0,463.08,370.85
2016,1,25,11,0,398.0,233.0,3.8,19.0,461.0,562.75,447.78
2016,1,25,11,15,619.0,175.5,3.55,19.0,547.0,686.18,543.1
2016,1,25,11,30,840.0,118.0,3.3,19.0,633.0,798.6,624.32
2016,1,25,11,45,859.0,113.5,3.1,19.5,652.0,812.32,630.32
2016,1,25,12,0,878.0,109.0,2.9,20.0,671.0,822.81,634.72
2016,1,25,12,15,629.5,195.5,2.7,20.0,601.5,719.16,557.38
2016,1,25,12,30,381.0,282.0,2.5,20.0,532.0,601.71,465.96
2016,1,25,12,45,636.5,194.5,2.3,20.5,610.5,710.24,549.01
2016,1,25,13,0,892.0,107.0,2.1,21.0,689.0,799.18,610.59
2016,1,25,13,15,889.5,106.0,1.95,21.0,680.0,779.71,595.24
2016,1,25,13,30,887.0,105.0,1.8,21.0,671.0,757.1,578.8
2016,1,25,13,45,884.5,103.0,1.65,21.0,654.5,730.41,559.59
2016,1,25,14,0,882.0,101.0,1.5,21.0,638.0,700.83,537.64
2016,1,25,14,15,872.5,99.0,1.3,21.0,613.0,664.03,509.36
2016,1,25,14,30,863.0,97.0,1.1,21.0,588.0,625.1,479.17
2016,1,25,14,45,853.5,93.5,0.95,21.0,556.0,582.69,446.44
2016,1,25,15,0,844.0,90.0,0.8,21.0,524.0,538.61,411.81
2016,1,25,15,15,659.5,120.5,0.65,21.0,444.0,442.98,338.56
2016,1,25,15,30,475.0,151.0,0.5,21.0,364.0,359.5,274.36
2016,1,25,15,45,615.5,113.0,0.35,21.0,360.0,353.62,266.08
2016,1,25,16,0,756.0,75.0,0.2,21.0,356.0,332.07,242.82
2016,1,25,16,15,715.5,70.0,0.25,20.5,307.0,274.28,194.95
2016,1,25,16,30,675.0,65.0,0.3,20.0,258.0,220.36,149.61
2016,1,25,16,45,613.0,58.0,0.4,19.5,208.0,164.13,103.63
2016,1,25,17,0,551.0,51.0,0.5,19.0,158.0,114.1,64.7
2016,1,25,17,15,446.5,41.0,0.5,18.5,110.5,64.98,32.33
2016,1,25,17,30,342.0,31.0,0.5,18.0,63.0,27.55,16.57
2016,1,25,17,45,171.0,15.5,0.55,17.5,31.5,11.99,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,63.5,20.0,5.95,7.0,26.5,46.9,9.53
2016,1,26,8,0,127.0,40.0,6.1,7.0,53.0,100.49,75.2
2016,1,26,8,15,167.0,60.0,6.2,7.0,88.0,144.88,116.83
2016,1,26,8,30,207.0,80.0,6.3,7.0,123.0,192.49,160.35
2016,1,26,8,45,245.5,95.5,6.45,7.5,159.5,236.79,200.33
2016,1,26,9,0,284.0,111.0,6.6,8.0,196.0,284.03,242.05
2016,1,26,9,15,212.5,137.5,6.65,8.0,207.0,283.91,241.78
2016,1,26,9,30,141.0,164.0,6.7,8.0,218.0,269.85,228.78
2016,1,26,9,45,164.5,183.0,6.75,8.5,253.0,309.59,262.08
2016,1,26,10,0,188.0,202.0,6.8,9.0,288.0,350.31,295.62
2016,1,26,10,15,332.0,194.5,6.85,9.0,362.0,454.09,384.26
2016,1,26,10,30,476.0,187.0,6.9,9.0,436.0,565.47,477.34
2016,1,26,10,45,362.5,225.0,6.95,9.5,421.5,523.03,438.57
2016,1,26,11,0,249.0,263.0,7.0,10.0,407.0,475.05,395.42
2016,1,26,11,15,297.0,266.0,7.0,10.0,444.5,525.6,436.86
2016,1,26,11,30,345.0,269.0,7.0,10.0,482.0,567.64,471.08
2016,1,26,11,45,173.5,223.5,7.05,10.5,331.0,374.04,310.38
2016,1,26,12,0,2.0,178.0,7.1,11.0,180.0,176.65,142.37
2016,1,26,12,15,1.0,140.0,7.05,11.0,141.0,137.41,109.87
2016,1,26,12,30,0.0,102.0,7.0,11.0,102.0,98.87,77.68
2016,1,26,12,45,0.0,77.0,6.95,11.0,77.0,74.51,57.28
2016,1,26,13,0,0.0,52.0,6.9,11.0,52.0,50.29,36.91
2016,1,26,13,15,0.0,72.5,6.65,11.0,72.5,70.15,53.66
2016,1,26,13,30,0.0,93.0,6.4,11.0,93.0,90.02,70.38
2016,1,26,13,45,0.0,91.5,6.15,11.0,91.5,88.56,69.2
2016,1,26,14,0,0.0,90.0,5.9,11.0,90.0,87.1,68.06
2016,1,26,14,15,0.0,50.5,5.55,10.5,50.5,48.82,35.93
2016,1,26,14,30,0.0,11.0,5.2,10.0,11.0,10.62,3.45
2016,1,26,14,45,0.0,36.5,4.9,10.0,36.5,35.27,24.6
2016,1,26,15,0,0.0,62.0,4.6,10.0,62.0,59.94,45.75
2016,1,26,15,15,162.0,121.5,4.6,9.5,195.0,200.68,166.05
2016,1,26,15,30,324.0,181.0,4.6,9.0,328.0,322.06,265.61
2016,1,26,15,45,307.0,167.5,4.7,9.0,295.5,285.09,233.29
2016,1,26,16,0,290.0,154.0,4.8,9.0,263.0,249.23,201.82
2016,1,26,16,15,275.0,134.5,4.8,8.5,227.0,209.49,166.98
2016,1,26,16,30,260.0,115.0,4.8,8.0,191.0,171.08,132.89
2016,1,26,16,45,241.0,94.5,4.85,7.5,154.5,132.46,98.86
2016,1,26,17,0,222.0,74.0,4.9,7.0,118.0,95.92,67.39
2016,1,26,17,15,174.5,54.5,4.85,7.0,83.0,60.53,39.76
2016,1,26,17,30,127.0,35.0,4.8,7.0,48.0,30.8,18.28
2016,1,26,17,45,63.5,17.5,4.75,7.0,24.0,14.83,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,159.0,18.0,3.95,2.5,35.0,79.57,24.44
2016,1,27,8,0,318.0,36.0,4.1,3.0,70.0,169.1,130.28
2016,1,27,8,15,389.5,48.5,4.25,4.0,113.5,227.21,185.96
2016,1,27,8,30,461.0,61.0,4.4,5.0,157.0,291.64,244.9
2016,1,27,8,45,522.5,66.5,4.55,6.0,202.5,349.05,296.66
2016,1,27,9,0,584.0,72.0,4.7,7.0,248.0,410.26,350.06
2016,1,27,9,15,611.5,81.0,4.75,7.5,292.5,459.33,392.09
2016,1,27,9,30,639.0,90.0,4.8,8.0,337.0,508.69,433.08
2016,1,27,9,45,599.5,113.5,4.85,8.5,366.0,530.84,449.82
2016,1,27,10,0,560.0,137.0,4.9,9.0,395.0,544.74,459.38
2016,1,27,10,15,739.0,106.5,4.8,9.5,477.0,655.21,548.86
2016,1,27,10,30,918.0,76.0,4.7,10.0,559.0,760.85,628.38
2016,1,27,10,45,929.5,78.0,4.65,10.5,592.0,789.85,647.16
2016,1,27,11,0,941.0,80.0,4.6,11.0,625.0,815.89,663.97
2016,1,27,11,15,949.5,81.0,4.6,11.0,650.5,835.3,677.31
2016,1,27,11,30,958.0,82.0,4.6,11.0,676.0,851.33,688.25
2016,1,27,11,45,960.5,84.0,4.6,11.5,692.5,860.18,692.68
2016,1,27,12,0,963.0,86.0,4.6,12.0,709.0,865.35,694.56
2016,1,27,12,15,965.5,86.0,4.6,12.0,717.5,864.59,693.57
2016,1,27,12,30,968.0,86.0,4.6,12.0,726.0,860.12,690.03
2016,1,27,12,45,969.0,85.5,4.65,12.5,725.5,850.21,681.72
2016,1,27,13,0,970.0,85.0,4.7,13.0,725.0,836.65,670.88
2016,1,27,13,15,967.5,84.5,4.65,13.0,716.0,816.85,656.22
2016,1,27,13,30,965.0,84.0,4.6,13.0,707.0,793.64,639.15
2016,1,27,13,45,961.5,82.5,4.6,13.0,689.5,765.36,618.63
2016,1,27,14,0,958.0,81.0,4.6,13.0,672.0,733.98,595.77
2016,1,27,14,15,950.0,80.0,4.5,13.0,646.0,697.26,567.15
2016,1,27,14,30,942.0,79.0,4.4,13.0,620.0,658.04,535.48
2016,1,27,14,45,928.5,77.5,4.3,13.0,586.5,612.87,498.6
2016,1,27,15,0,915.0,76.0,4.2,13.0,553.0,566.07,459.67
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.5,515.18,417.01
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,463.51,372.68
2016,1,27,15,45,859.0,67.5,3.35,12.0,426.5,408.06,323.59
2016,1,27,16,0,837.0,64.0,3.1,12.0,381.0,353.01,273.69
2016,1,27,16,15,801.0,60.0,2.65,11.0,330.5,294.04,220.7
2016,1,27,16,30,765.0,56.0,2.2,10.0,280.0,237.54,169.24
2016,1,27,16,45,712.0,50.0,1.8,9.0,228.0,178.78,117.28
2016,1,27,17,0,659.0,44.0,1.4,8.0,176.0,125.12,72.35
2016,1,27,17,15,563.0,36.0,1.4,7.5,125.5,71.94,35.07
2016,1,27,17,30,467.0,28.0,1.4,7.0,75.0,29.53,14.23
2016,1,27,17,45,233.5,14.0,1.4,6.5,37.5,11.2,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,245.0,15.0,2.35,4.0,42.5,100.62,36.55
2016,1,28,8,0,490.0,30.0,2.7,5.0,85.0,220.05,168.24
2016,1,28,8,15,580.0,37.0,2.6,6.0,135.5,288.44,233.07
2016,1,28,8,30,670.0,44.0,2.5,7.0,186.0,364.24,300.96
2016,1,28,8,45,724.0,49.0,2.45,8.0,238.0,426.72,355.8
2016,1,28,9,0,778.0,54.0,2.4,9.0,290.0,492.05,410.48
2016,1,28,9,15,812.5,57.5,2.45,10.0,340.0,546.69,454.66
2016,1,28,9,30,847.0,61.0,2.5,11.0,390.0,601.61,497.3
2016,1,28,9,45,871.5,63.0,2.65,12.0,435.5,644.0,529.38
2016,1,28,10,0,896.0,65.0,2.8,13.0,481.0,689.17,561.28
2016,1,28,10,15,912.5,67.0,2.85,13.5,520.5,727.16,587.28
2016,1,28,10,30,929.0,69.0,2.9,14.0,560.0,762.87,611.28
2016,1,28,10,45,941.0,70.0,3.0,15.0,593.0,791.47,628.95
2016,1,28,11,0,953.0,71.0,3.1,16.0,626.0,817.11,644.36
2016,1,28,11,15,960.5,72.5,3.1,16.5,651.5,836.63,655.93
2016,1,28,11,30,968.0,74.0,3.1,17.0,677.0,852.68,665.11
2016,1,28,11,45,971.5,75.0,3.15,17.5,693.5,861.39,669.49
2016,1,28,12,0,975.0,76.0,3.2,18.0,710.0,866.4,671.45
2016,1,28,12,15,977.5,76.5,3.25,18.0,718.5,866.29,671.25
2016,1,28,12,30,980.0,77.0,3.3,18.0,727.0,862.41,668.59
2016,1,28,12,45,979.5,77.0,3.35,18.5,726.5,851.86,660.13
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,837.63,649.26
2016,1,28,13,15,977.0,76.5,3.35,19.0,717.0,818.12,635.47
2016,1,28,13,30,975.0,76.0,3.3,19.0,708.0,795.14,619.33
2016,1,28,13,45,970.5,75.0,3.3,19.5,690.5,766.5,598.29
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,734.76,575.09
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,698.13,548.1
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,658.95,517.67
2016,1,28,14,45,936.5,71.5,2.9,20.0,588.5,613.9,482.46
2016,1,28,15,0,922.0,71.0,2.8,20.0,555.0,567.27,445.27
2016,1,28,15,15,905.5,69.0,2.4,19.5,515.0,516.79,404.16
2016,1,28,15,30,889.0,67.0,2.0,19.0,475.0,465.47,361.31
2016,1,28,15,45,866.0,64.0,1.65,18.5,429.0,410.01,314.3
2016,1,28,16,0,843.0,61.0,1.3,18.0,383.0,354.33,265.93
2016,1,28,16,15,808.0,57.5,1.25,17.0,333.0,295.72,215.58
2016,1,28,16,30,773.0,54.0,1.2,16.0,283.0,239.45,166.21
2016,1,28,16,45,719.0,48.5,1.15,15.5,230.5,180.38,115.34
2016,1,28,17,0,665.0,43.0,1.1,15.0,178.0,126.5,71.24
2016,1,28,17,15,570.5,35.5,1.05,14.5,128.0,73.28,34.61
2016,1,28,17,30,476.0,28.0,1.0,14.0,78.0,30.65,13.95
2016,1,28,17,45,238.0,14.0,1.0,14.0,39.0,11.08,0.0
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,254.5,15.0,2.1,8.5,44.0,104.09,41.79
2016,1,29,8,0,509.0,30.0,2.3,10.0,88.0,227.52,171.23
2016,1,29,8,15,597.5,37.5,2.4,10.5,139.5,296.93,236.1
2016,1,29,8,30,686.0,45.0,2.5,11.0,191.0,373.67,304.34
2016,1,29,8,45,737.0,50.0,2.65,12.0,243.5,435.57,358.24
2016,1,29,9,0,788.0,55.0,2.8,13.0,296.0,500.04,411.95
2016,1,29,9,15,821.5,58.5,2.85,13.5,346.0,554.65,456.4
2016,1,29,9,30,855.0,62.0,2.9,14.0,396.0,609.45,499.39
2016,1,29,9,45,877.5,64.5,2.95,15.0,441.5,651.52,530.47
2016,1,29,10,0,900.0,67.0,3.0,16.0,487.0,696.23,561.11
2016,1,29,10,15,916.0,69.0,3.3,17.0,527.0,734.08,586.75
2016,1,29,10,30,932.0,71.0,3.6,18.0,567.0,769.6,610.36
2016,1,29,10,45,943.0,72.5,3.95,19.0,600.0,798.18,628.87
2016,1,29,11,0,954.0,74.0,4.3,20.0,633.0,823.73,645.06
2016,1,29,11,15,961.0,75.5,4.45,20.0,658.0,842.93,658.51
2016,1,29,11,30,968.0,77.0,4.6,20.0,683.0,858.65,669.78
2016,1,29,11,45,969.5,79.0,4.8,20.5,699.0,866.93,674.88
2016,1,29,12,0,971.0,81.0,5.0,21.0,715.0,871.47,677.44
2016,1,29,12,15,973.0,81.5,5.05,21.0,723.5,870.98,676.98
2016,1,29,12,30,975.0,82.0,5.1,21.0,732.0,866.74,674.01
2016,1,29,12,45,973.5,82.0,5.15,21.0,731.0,855.45,666.15
2016,1,29,13,0,972.0,82.0,5.2,21.0,730.0,840.52,655.82
2016,1,29,13,15,969.5,81.5,5.2,21.0,721.0,820.74,641.82
2016,1,29,13,30,967.0,81.0,5.2,21.0,712.0,797.52,625.42
2016,1,29,13,45,961.0,80.5,5.2,21.0,694.0,768.5,604.82
2016,1,29,14,0,955.0,80.0,5.2,21.0,676.0,736.49,582.0
2016,1,29,14,15,946.5,78.5,5.1,21.0,650.0,698.96,553.91
2016,1,29,14,30,938.0,77.0,5.0,21.0,624.0,658.98,522.51
2016,1,29,14,45,927.0,75.5,4.9,21.0,590.5,615.3,487.72
2016,1,29,15,0,916.0,74.0,4.8,21.0,557.0,569.79,450.79
2016,1,29,15,15,899.0,71.5,4.45,20.5,517.0,518.72,408.91
2016,1,29,15,30,882.0,69.0,4.1,20.0,477.0,466.86,365.51
2016,1,29,15,45,858.5,66.0,3.75,19.5,431.0,411.05,318.04
2016,1,29,16,0,835.0,63.0,3.4,19.0,385.0,355.82,269.78
2016,1,29,16,15,800.0,59.5,3.15,18.0,335.0,297.47,218.78
2016,1,29,16,30,765.0,56.0,2.9,17.0,285.0,241.47,169.01
2016,1,29,16,45,711.0,50.5,2.65,16.0,233.0,182.64,118.1
2016,1,29,17,0,657.0,45.0,2.4,15.0,181.0,129.02,73.92
2016,1,29,17,15,563.5,37.5,2.4,14.0,130.5,76.07,37.02
2016,1,29,17,30,470.0,30.0,2.4,13.0,80.0,33.65,15.84
2016,1,29,17,45,235.0,15.0,2.45,12.5,40.0,11.07,0.0
2016,1,29,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,203.0,18.5,3.8,8.5,42.0,95.2,42.11
2016,1,30,8,0,406.0,37.0,4.0,9.0,84.0,202.79,154.63
2016,1,30,8,15,502.0,46.5,4.1,9.5,134.5,272.44,219.2
2016,1,30,8,30,598.0,56.0,4.2,10.0,185.0,350.45,288.9
2016,1,30,8,45,666.0,60.5,4.35,11.0,238.5,416.28,346.64
2016,1,30,9,0,734.0,65.0,4.5,12.0,292.0,483.69,403.77
2016,1,30,9,15,771.5,69.5,4.55,12.5,342.5,539.93,450.45
2016,1,30,9,30,809.0,74.0,4.6,13.0,393.0,596.72,496.05
2016,1,30,9,45,838.0,76.5,4.7,14.0,439.5,645.8,533.51
2016,1,30,10,0,867.0,79.0,4.8,15.0,486.0,694.0,568.63
2016,1,30,10,15,884.5,81.5,4.9,15.5,526.0,732.77,595.95
2016,1,30,10,30,902.0,84.0,5.0,16.0,566.0,764.81,617.93
2016,1,30,10,45,915.0,85.0,5.1,17.0,599.5,793.71,636.21
2016,1,30,11,0,928.0,86.0,5.2,18.0,633.0,819.77,652.24
2016,1,30,11,15,936.5,87.5,5.25,18.5,658.5,839.78,664.77
2016,1,30,11,30,945.0,89.0,5.3,19.0,684.0,856.44,674.92
2016,1,30,11,45,953.5,88.0,5.35,19.5,701.5,866.82,680.61
2016,1,30,12,0,962.0,87.0,5.4,20.0,719.0,873.61,683.85
2016,1,30,12,15,964.0,87.5,5.4,20.0,727.5,873.15,683.08
2016,1,30,12,30,966.0,88.0,5.4,20.0,736.0,868.95,679.81
2016,1,30,12,45,965.0,88.0,5.45,20.5,735.0,858.13,670.88
2016,1,30,13,0,964.0,88.0,5.5,21.0,734.0,843.68,659.51
2016,1,30,13,15,960.5,87.5,5.45,21.0,724.5,823.24,644.73
2016,1,30,13,30,957.0,87.0,5.4,21.0,715.0,799.44,627.61
2016,1,30,13,45,950.0,87.0,5.35,21.5,697.0,770.43,605.56
2016,1,30,14,0,943.0,87.0,5.3,22.0,679.0,738.49,581.47
2016,1,30,14,15,934.0,85.5,5.15,21.5,652.5,700.94,554.22
2016,1,30,14,30,925.0,84.0,5.0,21.0,626.0,660.99,523.8
2016,1,30,14,45,912.5,82.0,4.9,21.0,592.0,616.31,488.35
2016,1,30,15,0,900.0,80.0,4.8,21.0,558.0,569.96,450.89
2016,1,30,15,15,882.0,77.5,4.5,20.5,518.0,519.21,409.5
2016,1,30,15,30,864.0,75.0,4.2,20.0,478.0,467.25,366.17
2016,1,30,15,45,836.5,72.5,3.95,20.0,431.5,411.13,318.14
2016,1,30,16,0,809.0,70.0,3.7,20.0,385.0,355.92,269.79
2016,1,30,16,15,772.0,66.0,3.45,19.0,334.5,297.64,219.25
2016,1,30,16,30,735.0,62.0,3.2,18.0,284.0,241.98,170.16
2016,1,30,16,45,676.5,56.0,3.0,17.0,232.0,183.24,119.8
2016,1,30,17,0,618.0,50.0,2.8,16.0,180.0,128.85,75.25
2016,1,30,17,15,522.0,41.5,2.85,15.5,130.0,76.52,38.47
2016,1,30,17,30,426.0,33.0,2.9,15.0,80.0,34.91,16.72
2016,1,30,17,45,213.0,16.5,3.0,15.0,40.0,12.3,0.0
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,175.5,20.0,3.65,13.5,41.0,89.25,41.78
2016,1,31,8,0,351.0,40.0,3.9,14.0,82.0,186.69,140.25
2016,1,31,8,15,447.5,50.5,4.0,14.5,130.5,255.39,202.08
2016,1,31,8,30,544.0,61.0,4.1,15.0,179.0,332.5,269.4
2016,1,31,8,45,620.0,64.5,4.25,15.5,232.0,399.16,327.14
2016,1,31,9,0,696.0,68.0,4.4,16.0,285.0,470.68,387.18
2016,1,31,9,15,733.5,72.5,4.35,16.5,334.0,522.72,429.56
2016,1,31,9,30,771.0,77.0,4.3,17.0,383.0,578.27,473.14
2016,1,31,9,45,807.5,77.5,4.25,17.5,430.0,628.85,511.64
2016,1,31,10,0,844.0,78.0,4.2,18.0,477.0,679.09,548.26
2016,1,31,10,15,861.5,80.5,4.05,18.5,516.5,717.32,573.78
2016,1,31,10,30,879.0,83.0,3.9,19.0,556.0,753.43,597.29
2016,1,31,10,45,896.5,83.0,3.8,20.0,589.5,779.71,612.28
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,807.91,628.47
2016,1,31,11,15,922.5,84.0,3.55,21.0,648.5,827.28,640.34
2016,1,31,11,30,931.0,85.0,3.4,21.0,674.0,843.35,649.9
2016,1,31,11,45,932.0,88.0,3.25,21.5,690.5,852.16,653.15
2016,1,31,12,0,933.0,91.0,3.1,22.0,707.0,857.35,653.99
2016,1,31,12,15,935.5,91.5,2.95,22.5,715.5,857.36,651.35
2016,1,31,12,30,938.0,92.0,2.8,23.0,724.0,853.74,646.37
2016,1,31,12,45,938.5,91.5,2.65,23.5,724.0,843.82,637.24
2016,1,31,13,0,939.0,91.0,2.5,24.0,724.0,830.35,625.86
2016,1,31,13,15,936.5,90.5,2.35,24.0,715.0,811.08,611.9
2016,1,31,13,30,934.0,90.0,2.2,24.0,706.0,788.49,595.79
2016,1,31,13,45,929.0,89.0,2.05,24.0,688.5,760.37,575.95
2016,1,31,14,0,924.0,88.0,1.9,24.0,671.0,729.3,554.12
2016,1,31,14,15,915.5,86.5,1.8,24.0,645.5,692.62,528.01
2016,1,31,14,30,907.0,85.0,1.7,24.0,620.0,653.57,498.95
2016,1,31,14,45,897.5,82.0,1.65,24.0,587.5,610.22,466.6
2016,1,31,15,0,888.0,79.0,1.6,24.0,555.0,565.01,432.12
2016,1,31,15,15,870.5,77.0,1.5,24.0,515.0,515.45,393.25
2016,1,31,15,30,853.0,75.0,1.4,24.0,475.0,464.66,352.46
2016,1,31,15,45,828.0,71.5,1.3,24.0,429.5,408.96,306.96
2016,1,31,16,0,803.0,68.0,1.2,24.0,384.0,353.95,260.81
2016,1,31,16,15,767.0,64.0,1.15,23.0,334.0,296.15,212.67
2016,1,31,16,30,731.0,60.0,1.1,22.0,284.0,240.87,165.59
2016,1,31,16,45,674.5,54.5,1.05,21.0,232.5,183.04,117.3
2016,1,31,17,0,618.0,49.0,1.0,20.0,181.0,130.76,75.35
2016,1,31,17,15,524.0,41.0,1.1,19.0,131.5,77.39,38.28
2016,1,31,17,30,430.0,33.0,1.2,18.0,82.0,35.92,16.77
2016,1,31,17,45,215.0,16.5,1.3,17.5,41.0,12.19,0.35
2016,1,31,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
