Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,97.77,49.4
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,206.99,155.4
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,275.62,217.13
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,352.35,283.84
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,415.01,337.86
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,478.52,390.92
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,533.48,435.45
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,588.95,479.01
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,635.89,514.07
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,681.8,546.84
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,479.75,387.3
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,222.05,175.17
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,234.79,185.19
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,247.55,194.67
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,408.93,324.59
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,564.96,445.73
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,550.25,431.96
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,526.0,411.88
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,699.24,550.85
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,849.41,663.14
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,838.49,653.86
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,824.17,643.07
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,804.55,629.77
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,781.74,614.14
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,752.63,592.83
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,723.02,571.09
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,686.31,543.48
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,647.4,513.39
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,603.29,478.67
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,557.87,442.15
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,507.62,401.54
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,457.03,359.6
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,402.24,312.67
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,347.76,265.09
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,290.77,215.33
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,236.75,167.67
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,179.89,119.3
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,129.68,78.59
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,79.69,43.22
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,40.62,21.38
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,14.8,2.61
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,40.24,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,133.11,73.5
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,232.61,177.26
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,299.61,239.33
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,378.25,309.03
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,442.65,364.9
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,509.97,421.01
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,565.94,466.95
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,622.19,512.02
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,670.13,549.71
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,712.43,580.94
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,751.42,607.52
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,788.13,631.98
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,817.67,650.82
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,844.16,667.28
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,863.88,679.73
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,880.11,689.72
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,889.53,693.91
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,895.16,695.56
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,895.18,694.37
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,891.39,690.86
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,880.71,682.75
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,866.31,672.21
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,846.86,658.46
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,823.91,642.33
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,794.71,620.6
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,762.4,596.72
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,723.98,569.12
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,683.07,537.76
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,638.12,502.77
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,591.37,465.64
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,539.27,423.77
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,486.33,380.12
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,429.33,332.19
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,372.88,283.43
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,312.95,231.74
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,255.43,181.09
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,195.74,129.54
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,141.45,84.41
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,85.09,43.71
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,40.75,19.58
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,12.86,2.48
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,44.58,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,135.53,80.75
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,230.6,181.72
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,300.33,248.05
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,374.87,316.9
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,440.86,376.35
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,510.13,436.49
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,566.57,484.13
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,623.3,530.3
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,673.35,569.8
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,718.14,602.42
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,757.03,630.99
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,793.58,657.46
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,824.45,678.1
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,852.44,696.38
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,872.6,708.67
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,889.2,718.35
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,898.71,722.84
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,904.41,724.69
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,903.52,723.23
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,898.77,719.14
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,887.9,709.74
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,873.27,697.8
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,853.26,683.06
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,829.72,665.84
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,799.88,644.3
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,766.98,620.45
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,728.65,592.17
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,687.76,559.82
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,642.61,523.57
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,595.73,485.14
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,543.6,442.03
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,490.62,397.05
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,433.66,347.03
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,377.09,296.09
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,317.42,242.38
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,259.96,189.83
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,199.61,135.53
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,144.19,87.67
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,88.96,46.6
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,43.71,21.32
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,16.89,5.99
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,9.83,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,69.88,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,159.13,99.07
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,253.41,199.66
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,323.99,265.94
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,401.33,335.22
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,464.71,390.49
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,530.39,445.0
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,586.33,491.02
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,638.26,532.55
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,685.99,568.03
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,732.24,600.09
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,771.15,627.49
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,807.6,652.83
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,836.89,671.5
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,863.02,687.78
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,882.81,700.75
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,899.02,711.27
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,906.32,714.64
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,909.65,715.4
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,909.7,714.99
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,905.91,712.04
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,895.83,703.51
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,881.95,692.5
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,861.37,677.48
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,837.26,660.09
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,808.33,639.64
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,776.16,616.86
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,738.1,589.42
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,697.45,558.11
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,650.33,521.3
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,601.82,482.62
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,549.42,440.29
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,496.19,396.1
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,439.04,347.07
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,382.38,297.19
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,321.48,243.75
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,262.99,191.36
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,202.75,137.99
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,147.64,90.88
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,90.7,48.41
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,45.24,22.42
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,18.64,7.9
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,10.81,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,57.29,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,149.31,95.98
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,241.89,190.45
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,311.19,254.95
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,384.81,321.01
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,446.5,374.44
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,510.41,427.21
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,565.79,472.95
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,621.38,517.41
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,667.58,553.19
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,712.15,585.65
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,750.86,612.2
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,787.29,636.7
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,810.49,651.37
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,835.23,667.24
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,855.48,680.53
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,872.38,691.46
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,881.43,695.83
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,886.84,697.77
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,886.93,696.81
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,883.35,693.4
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,873.39,684.65
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,859.85,673.57
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,840.05,659.15
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,816.92,642.48
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,787.63,621.73
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,755.47,598.9
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,718.24,571.58
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,680.1,542.01
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,633.09,505.38
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,585.13,467.29
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,533.81,426.15
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,482.05,383.53
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,425.32,335.4
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,369.0,286.53
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,310.09,235.48
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,254.07,186.0
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,195.28,135.36
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,143.17,91.93
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,91.1,53.02
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,49.34,27.69
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,22.21,11.02
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,61.73,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,153.2,100.98
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,243.22,191.99
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,309.25,254.73
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,386.18,325.21
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,448.36,381.17
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,512.78,437.08
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,569.51,485.34
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,626.53,532.47
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,674.75,571.48
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,721.78,607.12
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,756.92,632.22
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,794.17,658.74
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,824.43,679.72
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,851.72,698.32
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,871.46,711.93
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,887.76,722.99
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,898.66,730.25
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,905.88,734.88
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,906.02,733.92
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,902.33,730.26
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,892.65,721.1
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,879.2,709.32
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,859.56,694.21
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,836.38,676.57
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,807.05,654.37
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,774.57,629.86
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,737.11,601.54
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,697.06,569.58
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,650.94,532.0
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,603.22,492.43
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,551.38,449.42
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,498.58,404.48
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,441.56,354.27
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,384.98,303.3
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,324.87,249.3
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,267.0,196.46
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,206.75,142.24
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,151.4,94.16
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,94.1,50.5
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,47.73,23.14
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,19.26,9.3
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,12.78,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,51.51,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,143.52,97.43
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,232.82,184.69
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,302.62,248.95
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,379.77,317.47
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,446.34,374.71
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,514.05,430.63
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,570.55,476.02
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,627.34,520.11
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,676.45,557.01
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,724.54,590.7
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,764.11,618.14
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,796.75,640.23
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,826.59,660.47
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,853.51,678.53
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,873.4,691.22
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,889.83,701.53
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,899.24,707.18
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,904.9,710.3
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,904.61,710.25
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,900.56,707.89
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,890.46,699.98
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,876.67,689.57
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,856.5,674.97
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,832.9,658.01
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,804.19,636.48
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,772.37,612.75
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,734.54,585.2
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,694.21,554.05
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,649.29,518.68
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,602.55,481.27
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,551.16,439.78
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,498.39,396.12
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,440.96,347.06
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,384.14,297.32
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,324.53,245.3
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,267.28,194.29
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,207.18,141.57
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,150.55,93.32
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,95.52,51.84
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,49.98,24.79
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,20.53,10.57
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,13.76,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,80.82,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,171.4,117.98
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,262.4,207.96
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,332.0,273.28
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,407.96,342.0
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,470.83,397.85
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,535.95,453.46
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,591.09,499.57
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,642.11,541.09
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,634.47,532.36
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,609.14,509.2
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,577.11,479.63
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,530.37,437.95
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,609.06,501.1
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,682.28,558.43
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,688.87,561.48
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,692.42,562.47
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,811.01,655.39
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,916.76,731.61
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,916.39,730.32
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,912.15,726.95
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,902.81,718.93
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,889.61,708.26
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,870.26,694.29
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,847.3,677.77
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,818.55,655.97
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,786.42,631.7
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,748.89,604.32
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,708.63,573.91
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,663.37,537.81
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,615.93,499.19
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,563.95,456.41
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,510.8,411.52
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,453.86,361.64
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,396.8,310.43
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,336.36,256.27
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,277.58,202.57
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,215.1,146.41
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,157.76,96.23
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,100.11,51.81
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,51.05,22.75
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,19.09,9.78
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,13.76,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,85.9,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,175.74,123.25
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,265.31,210.32
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,333.94,273.92
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,408.79,340.15
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,470.8,393.24
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,534.99,445.37
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,586.41,486.69
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,641.39,529.25
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,687.91,562.9
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,732.87,594.16
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,770.71,619.91
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,806.06,643.59
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,835.32,661.4
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,861.39,676.79
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,880.91,689.55
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,896.86,699.87
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,903.47,702.89
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,906.11,703.31
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,905.91,702.73
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,901.91,699.65
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,891.92,691.2
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,878.21,680.32
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,858.31,666.05
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,834.93,649.42
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,805.62,627.87
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,773.18,604.13
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,735.91,577.81
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,696.07,548.54
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,650.43,513.35
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,603.17,476.18
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,551.76,434.91
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,499.46,391.89
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,442.95,344.05
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,386.82,295.39
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,327.49,244.41
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,270.24,194.09
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,210.59,142.13
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,155.26,95.07
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,99.83,53.12
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,53.41,25.44
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,19.25,9.89
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,13.76,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,78.43,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,170.48,121.05
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,254.94,201.37
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,323.83,264.47
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,399.1,330.62
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,461.69,383.52
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,526.64,435.77
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,581.98,479.93
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,637.4,522.75
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,680.5,553.36
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,726.28,584.34
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,765.09,610.08
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,801.58,633.8
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,831.12,652.26
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,857.6,668.45
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,877.22,679.43
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,893.36,688.02
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,903.37,692.8
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,909.63,695.15
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,909.45,694.56
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,905.44,691.56
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,895.16,683.1
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,881.15,672.28
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,861.62,659.08
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,838.58,643.54
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,809.15,622.37
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,776.64,599.1
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,739.7,573.77
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,700.16,545.55
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,655.26,511.76
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,608.51,475.78
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,557.06,435.39
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,504.64,393.15
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,447.57,345.62
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,391.02,297.29
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,331.54,246.75
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,274.1,196.66
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,214.1,144.73
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,158.67,97.74
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,102.58,55.22
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,53.51,25.09
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,20.02,10.71
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,11.64,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.86,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,94.66,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,177.76,126.4
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,263.3,206.36
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,332.64,269.23
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,408.16,334.98
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,471.81,388.84
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,537.82,442.24
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,593.58,485.99
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,649.33,528.23
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,692.74,559.1
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,738.83,590.88
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,777.77,617.01
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,814.29,641.11
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,844.0,660.39
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,870.61,677.41
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,890.48,689.0
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,906.81,698.14
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,914.11,701.39
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,917.52,702.1
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,917.3,701.17
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,913.27,697.77
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,902.53,688.48
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,888.09,676.84
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,867.75,662.27
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,843.95,645.4
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,814.33,623.6
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,781.7,599.77
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,743.66,574.11
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,703.12,545.59
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,657.82,511.02
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,610.79,474.48
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,559.14,433.83
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,506.54,391.42
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,449.51,344.0
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,393.12,296.04
