Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,45,886.0,92.5,4.2,22.0,625.0,805.01,625.63
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,854.68,656.01
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,892.88,679.5
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,928.34,700.91
2016,3,13,10,45,953.0,95.5,4.15,24.5,795.5,958.07,718.52
2016,3,13,11,0,966.0,95.0,4.2,25.0,831.0,984.6,733.95
2016,3,13,11,15,972.0,96.0,4.3,25.0,856.5,1002.91,745.64
2016,3,13,11,30,978.0,97.0,4.4,25.0,882.0,1017.45,754.99
2016,3,13,11,45,982.5,97.5,4.5,25.5,899.0,1026.19,759.14
2016,3,13,12,0,987.0,98.0,4.6,26.0,916.0,1030.97,760.92
2016,3,13,12,15,988.0,98.0,4.7,26.0,923.0,1027.94,759.43
2016,3,13,12,30,989.0,98.0,4.8,26.0,930.0,1020.92,755.47
2016,3,13,12,45,988.5,98.0,4.9,26.5,928.0,1008.57,746.54
2016,3,13,13,0,988.0,98.0,5.0,27.0,926.0,992.32,735.14
2016,3,13,13,15,984.5,97.5,5.0,27.0,914.5,969.1,719.88
2016,3,13,13,30,981.0,97.0,5.0,27.0,903.0,942.3,702.28
2016,3,13,13,45,974.5,96.5,5.05,27.0,882.0,909.56,680.97
2016,3,13,14,0,968.0,96.0,5.1,27.0,861.0,873.69,657.42
2016,3,13,14,15,960.5,95.0,4.95,27.0,832.0,833.62,629.71
2016,3,13,14,30,953.0,94.0,4.8,27.0,803.0,790.89,600.08
2016,3,13,14,45,940.0,93.0,4.65,27.0,766.0,741.94,565.95
2016,3,13,15,0,927.0,92.0,4.5,27.0,729.0,691.25,528.99
2016,3,13,15,15,913.0,90.0,4.1,26.5,685.0,637.51,488.71
2016,3,13,15,30,899.0,88.0,3.7,26.0,641.0,582.7,446.62
2016,3,13,15,45,877.5,86.0,3.35,26.0,591.0,523.35,399.33
2016,3,13,16,0,856.0,84.0,3.0,26.0,541.0,462.93,350.13
2016,3,13,16,15,829.5,80.5,2.65,25.0,487.0,400.83,299.68
2016,3,13,16,30,803.0,77.0,2.3,24.0,433.0,340.27,248.89
2016,3,13,16,45,763.0,73.0,2.0,23.5,375.0,277.41,195.22
2016,3,13,17,0,723.0,69.0,1.7,23.0,317.0,218.37,144.59
2016,3,13,17,15,666.0,62.5,1.65,22.0,259.0,156.3,94.17
2016,3,13,17,30,609.0,56.0,1.6,21.0,201.0,102.67,54.66
2016,3,13,17,45,512.0,47.0,1.55,20.0,146.0,52.25,26.74
2016,3,13,18,0,415.0,38.0,1.5,19.0,91.0,28.64,18.77
2016,3,13,18,15,207.5,19.0,1.45,18.5,45.5,13.93,4.14
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,122.5,10.0,2.35,14.0,17.0,34.52,0.0
2016,3,14,7,0,245.0,20.0,2.5,15.0,34.0,94.74,32.41
2016,3,14,7,15,385.5,32.0,2.7,15.5,83.0,171.17,123.78
2016,3,14,7,30,526.0,44.0,2.9,16.0,132.0,258.69,200.07
2016,3,14,7,45,602.5,51.5,3.15,17.0,189.5,328.95,261.95
2016,3,14,8,0,679.0,59.0,3.4,18.0,247.0,404.43,326.19
2016,3,14,8,15,727.5,64.5,3.25,18.5,306.0,471.7,381.78
2016,3,14,8,30,776.0,70.0,3.1,19.0,365.0,542.09,437.41
2016,3,14,8,45,808.0,74.5,3.0,20.0,422.0,603.59,483.19
2016,3,14,9,0,840.0,79.0,2.9,21.0,479.0,665.73,527.46
2016,3,14,9,15,862.5,82.0,3.15,22.0,532.5,719.59,563.64
2016,3,14,9,30,885.0,85.0,3.4,23.0,586.0,768.07,595.27
2016,3,14,9,45,901.5,88.0,3.7,24.0,633.5,814.78,625.34
2016,3,14,10,0,918.0,91.0,4.0,25.0,681.0,859.48,653.55
2016,3,14,10,15,930.0,93.0,4.2,25.5,722.5,896.94,677.26
2016,3,14,10,30,942.0,95.0,4.4,26.0,764.0,931.58,698.95
2016,3,14,10,45,950.5,96.5,4.6,26.5,798.0,959.51,716.1
2016,3,14,11,0,959.0,98.0,4.8,27.0,832.0,984.05,731.47
2016,3,14,11,15,965.0,99.5,4.85,27.5,857.5,1002.74,741.77
2016,3,14,11,30,971.0,101.0,4.9,28.0,883.0,1017.69,749.68
2016,3,14,11,45,974.0,102.0,4.95,28.5,899.5,1025.43,752.94
2016,3,14,12,0,977.0,103.0,5.0,29.0,916.0,1029.23,753.78
2016,3,14,12,15,978.5,103.0,5.0,29.0,923.5,1026.6,751.68
2016,3,14,12,30,980.0,103.0,5.0,29.0,931.0,1020.01,747.17
2016,3,14,12,45,978.0,103.5,5.0,29.0,929.0,1006.79,738.43
2016,3,14,13,0,976.0,104.0,5.0,29.0,927.0,989.75,727.31
2016,3,14,13,15,973.5,103.5,4.95,29.0,916.0,967.53,712.48
2016,3,14,13,30,971.0,103.0,4.9,29.0,905.0,941.72,695.35
2016,3,14,13,45,964.5,103.0,4.85,29.0,884.0,909.63,674.05
2016,3,14,14,0,958.0,103.0,4.8,29.0,863.0,874.45,650.66
2016,3,14,14,15,950.5,101.5,4.65,29.0,834.5,834.09,623.07
2016,3,14,14,30,943.0,100.0,4.5,29.0,806.0,791.11,593.81
2016,3,14,14,45,925.5,101.0,4.4,29.0,767.5,741.32,559.9
2016,3,14,15,0,908.0,102.0,4.3,29.0,729.0,690.18,523.1
2016,3,14,15,15,893.5,99.5,4.0,28.5,685.0,636.39,483.49
2016,3,14,15,30,879.0,97.0,3.7,28.0,641.0,580.99,441.69
2016,3,14,15,45,857.0,94.5,3.4,27.5,591.0,521.45,395.64
2016,3,14,16,0,835.0,92.0,3.1,27.0,541.0,462.34,348.59
2016,3,14,16,15,808.0,88.0,2.8,26.5,486.5,400.6,298.24
2016,3,14,16,30,781.0,84.0,2.5,26.0,432.0,340.52,247.86
2016,3,14,16,45,742.5,79.0,2.2,25.5,375.0,278.31,195.21
2016,3,14,17,0,704.0,74.0,1.9,25.0,318.0,217.64,143.76
2016,3,14,17,15,646.0,67.0,1.85,24.0,260.0,157.95,95.66
2016,3,14,17,30,588.0,60.0,1.8,23.0,202.0,104.91,56.8
2016,3,14,17,45,495.0,50.0,1.8,22.0,147.0,54.9,28.77
2016,3,14,18,0,402.0,40.0,1.8,21.0,92.0,30.38,20.09
2016,3,14,18,15,241.0,24.5,1.85,20.5,51.5,18.93,7.94
2016,3,14,18,30,80.0,9.0,1.9,20.0,11.0,8.85,0.0
2016,3,14,18,45,40.0,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,9.0,11.0,2.65,16.5,11.5,12.65,0.0
2016,3,15,7,0,18.0,22.0,3.0,17.0,23.0,27.88,9.07
2016,3,15,7,15,72.0,44.5,3.2,17.5,56.0,76.13,54.44
2016,3,15,7,30,126.0,67.0,3.4,18.0,89.0,124.81,96.06
2016,3,15,7,45,161.0,90.5,3.65,19.0,129.0,177.51,140.81
2016,3,15,8,0,196.0,114.0,3.9,20.0,169.0,228.57,183.43
2016,3,15,8,15,212.0,139.0,4.0,20.5,210.5,274.38,220.96
2016,3,15,8,30,228.0,164.0,4.1,21.0,252.0,321.19,258.24
2016,3,15,8,45,241.0,187.5,4.25,22.0,293.0,365.22,291.83
2016,3,15,9,0,254.0,211.0,4.4,23.0,334.0,409.69,324.9
2016,3,15,9,15,266.5,230.0,4.3,23.5,371.0,448.98,353.56
2016,3,15,9,30,279.0,249.0,4.2,24.0,408.0,488.39,381.75
2016,3,15,9,45,439.5,222.0,4.15,24.5,496.0,602.74,468.71
2016,3,15,10,0,600.0,195.0,4.1,25.0,584.0,721.81,556.03
2016,3,15,10,15,736.5,157.0,4.0,25.5,663.5,813.55,619.15
2016,3,15,10,30,873.0,119.0,3.9,26.0,743.0,905.44,678.99
2016,3,15,10,45,885.5,119.5,3.8,26.5,777.0,928.83,691.04
2016,3,15,11,0,898.0,120.0,3.7,27.0,811.0,954.67,705.13
2016,3,15,11,15,904.0,121.5,3.55,27.5,835.5,972.38,713.38
2016,3,15,11,30,910.0,123.0,3.4,28.0,860.0,986.58,719.34
2016,3,15,11,45,719.0,224.0,3.25,28.5,813.5,926.66,676.85
2016,3,15,12,0,528.0,325.0,3.1,29.0,767.0,848.74,618.06
2016,3,15,12,15,717.5,229.0,2.95,29.0,835.0,924.86,672.64
2016,3,15,12,30,907.0,133.0,2.8,29.0,903.0,985.46,709.98
2016,3,15,12,45,903.0,134.5,2.7,29.5,900.0,971.97,698.49
2016,3,15,13,0,899.0,136.0,2.6,30.0,897.0,955.01,685.6
2016,3,15,13,15,729.0,223.0,2.5,30.0,835.0,881.77,637.77
2016,3,15,13,30,559.0,310.0,2.4,30.0,773.0,802.4,581.14
2016,3,15,13,45,720.5,221.0,2.35,30.0,804.0,831.61,605.5
2016,3,15,14,0,882.0,132.0,2.3,30.0,835.0,844.06,614.07
2016,3,15,14,15,688.0,208.0,2.2,30.0,745.0,742.73,544.72
2016,3,15,14,30,494.0,284.0,2.1,30.0,655.0,646.17,474.83
2016,3,15,14,45,560.0,246.0,2.05,30.0,648.0,632.23,467.09
2016,3,15,15,0,626.0,208.0,2.0,30.0,641.0,612.5,454.18
2016,3,15,15,15,623.5,192.0,1.8,29.5,602.0,564.46,420.03
2016,3,15,15,30,621.0,176.0,1.6,29.0,563.0,515.2,384.33
2016,3,15,15,45,587.5,170.0,1.45,29.0,513.0,458.88,341.88
2016,3,15,16,0,554.0,164.0,1.3,29.0,463.0,403.93,299.67
2016,3,15,16,15,507.0,157.0,1.2,28.5,409.5,346.24,255.44
2016,3,15,16,30,460.0,150.0,1.1,28.0,356.0,292.96,213.76
2016,3,15,16,45,427.0,137.0,1.0,27.5,309.0,242.84,173.73
2016,3,15,17,0,394.0,124.0,0.9,27.0,262.0,196.17,136.21
2016,3,15,17,15,360.5,105.0,0.9,26.0,214.0,147.74,98.27
2016,3,15,17,30,327.0,86.0,0.9,25.0,166.0,103.31,65.2
2016,3,15,17,45,270.5,66.5,0.9,24.5,121.0,61.79,38.63
2016,3,15,18,0,214.0,47.0,0.9,24.0,76.0,35.79,24.36
2016,3,15,18,15,107.0,28.0,1.05,23.5,42.5,23.35,11.34
2016,3,15,18,30,0.0,9.0,1.2,23.0,9.0,8.85,0.0
2016,3,15,18,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,6,45,24.5,11.5,2.7,14.5,13.0,16.38,0.0
2016,3,16,7,0,49.0,23.0,2.9,15.0,26.0,40.18,18.05
2016,3,16,7,15,101.5,44.5,2.95,15.5,60.0,89.94,65.78
2016,3,16,7,30,154.0,66.0,3.0,16.0,94.0,139.13,108.44
2016,3,16,7,45,189.0,87.0,3.1,16.5,133.0,185.56,148.78
2016,3,16,8,0,224.0,108.0,3.2,17.0,172.0,235.4,191.15
2016,3,16,8,15,250.5,130.0,3.35,17.5,216.0,285.0,232.27
2016,3,16,8,30,277.0,152.0,3.5,18.0,260.0,336.62,273.94
2016,3,16,8,45,350.5,163.5,3.7,19.0,320.5,407.93,330.38
2016,3,16,9,0,424.0,175.0,3.9,20.0,381.0,493.35,396.01
2016,3,16,9,15,365.5,210.5,4.05,20.5,401.5,499.06,397.63
2016,3,16,9,30,307.0,246.0,4.2,21.0,422.0,506.9,400.62
2016,3,16,9,45,572.5,180.0,4.4,21.5,541.5,663.61,523.24
2016,3,16,10,0,838.0,114.0,4.6,22.0,661.0,829.13,643.24
2016,3,16,10,15,850.0,116.5,4.45,22.5,700.0,864.92,663.79
2016,3,16,10,30,862.0,119.0,4.3,23.0,739.0,898.11,683.36
2016,3,16,10,45,864.5,124.0,4.15,23.5,769.5,922.69,696.79
2016,3,16,11,0,867.0,129.0,4.0,24.0,800.0,943.91,707.85
2016,3,16,11,15,873.0,131.0,3.75,24.0,824.0,955.92,713.42
2016,3,16,11,30,879.0,133.0,3.5,24.0,848.0,970.25,720.56
2016,3,16,11,45,871.0,140.5,3.25,24.5,860.5,979.43,722.75
2016,3,16,12,0,863.0,148.0,3.0,25.0,873.0,979.14,718.67
2016,3,16,12,15,726.0,229.5,2.8,25.0,843.0,934.8,687.55
2016,3,16,12,30,589.0,311.0,2.6,25.0,813.0,881.68,647.4
2016,3,16,12,45,403.0,371.0,2.4,25.5,714.0,756.87,556.47
2016,3,16,13,0,217.0,431.0,2.2,26.0,615.0,635.58,466.75
2016,3,16,13,15,152.0,418.5,2.1,26.0,547.0,558.66,412.16
2016,3,16,13,30,87.0,406.0,2.0,26.0,479.0,479.31,354.68
2016,3,16,13,45,127.0,404.0,1.9,26.0,507.5,510.71,378.45
2016,3,16,14,0,167.0,402.0,1.8,26.0,536.0,534.55,395.97
2016,3,16,14,15,168.0,386.5,1.8,26.0,517.5,511.85,380.25
2016,3,16,14,30,169.0,371.0,1.8,26.0,499.0,488.69,364.39
2016,3,16,14,45,85.0,266.5,1.85,26.0,331.0,318.15,240.09
2016,3,16,15,0,1.0,162.0,1.9,26.0,163.0,157.33,117.79
2016,3,16,15,15,52.5,225.0,1.9,26.0,258.0,248.95,189.47
2016,3,16,15,30,104.0,288.0,1.9,26.0,353.0,333.31,253.14
2016,3,16,15,45,52.0,185.5,1.95,26.0,218.0,204.1,155.21
2016,3,16,16,0,0.0,83.0,2.0,26.0,83.0,80.29,58.79
2016,3,16,16,15,265.0,117.5,1.85,25.5,237.0,214.7,163.17
2016,3,16,16,30,530.0,152.0,1.7,25.0,391.0,318.79,236.34
2016,3,16,16,45,466.0,145.0,1.6,24.5,335.0,261.34,189.73
2016,3,16,17,0,402.0,138.0,1.5,24.0,279.0,210.83,149.54
2016,3,16,17,15,344.0,120.5,1.35,23.5,226.5,160.74,110.5
2016,3,16,17,30,286.0,103.0,1.2,23.0,174.0,116.02,77.64
2016,3,16,17,45,202.0,80.5,1.1,22.5,124.0,73.33,49.74
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,46.53,33.65
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,27.78,15.12
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,5.9,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,9.5,1.6,18.5,9.5,9.34,0.0
2016,3,17,7,0,0.0,19.0,1.8,19.0,19.0,18.34,6.45
2016,3,17,7,15,8.0,42.0,1.85,19.0,43.5,45.18,30.89
2016,3,17,7,30,16.0,65.0,1.9,19.0,68.0,75.61,56.82
2016,3,17,7,45,29.5,89.5,1.95,19.5,97.0,108.44,84.42
2016,3,17,8,0,43.0,114.0,2.0,20.0,126.0,142.38,112.49
2016,3,17,8,15,51.0,138.5,1.95,20.5,156.5,174.49,138.41
2016,3,17,8,30,59.0,163.0,1.9,21.0,187.0,207.2,164.18
2016,3,17,8,45,63.5,188.0,1.9,21.5,216.5,238.79,188.42
2016,3,17,9,0,68.0,213.0,1.9,22.0,246.0,270.56,212.26
2016,3,17,9,15,71.0,236.0,1.85,22.0,274.0,299.11,233.52
2016,3,17,9,30,74.0,259.0,1.8,22.0,302.0,327.66,254.47
2016,3,17,9,45,76.0,279.5,1.8,22.5,327.0,352.56,271.94
2016,3,17,10,0,78.0,300.0,1.8,23.0,352.0,377.33,289.07
2016,3,17,10,15,79.5,318.0,1.8,23.0,373.5,398.73,304.09
2016,3,17,10,30,81.0,336.0,1.8,23.0,395.0,419.89,318.86
2016,3,17,10,45,82.0,351.0,1.8,23.0,413.0,437.05,330.65
2016,3,17,11,0,83.0,366.0,1.8,23.0,431.0,453.9,342.2
2016,3,17,11,15,83.5,377.0,1.75,23.0,444.5,465.62,349.91
2016,3,17,11,30,84.0,388.0,1.7,23.0,458.0,476.98,357.38
2016,3,17,11,45,81.5,398.0,1.7,23.5,466.5,484.05,361.18
2016,3,17,12,0,79.0,408.0,1.7,24.0,475.0,490.69,364.73
2016,3,17,12,15,80.5,412.5,1.65,24.0,481.5,494.91,367.34
2016,3,17,12,30,82.0,417.0,1.6,24.0,488.0,498.74,369.72
2016,3,17,12,45,45.5,315.5,1.6,24.0,355.0,358.04,268.18
2016,3,17,13,0,9.0,214.0,1.6,24.0,222.0,217.01,163.03
2016,3,17,13,15,87.0,319.5,1.5,24.0,392.5,400.47,301.97
2016,3,17,13,30,165.0,425.0,1.4,24.0,563.0,570.51,422.49
2016,3,17,13,45,257.5,398.0,1.35,24.0,608.0,617.89,456.46
2016,3,17,14,0,350.0,371.0,1.3,24.0,653.0,654.77,483.59
2016,3,17,14,15,342.0,359.5,1.25,24.0,627.0,622.52,460.89
2016,3,17,14,30,334.0,348.0,1.2,24.0,601.0,589.83,438.34
2016,3,17,14,45,292.5,339.0,1.15,24.0,553.0,536.01,400.12
2016,3,17,15,0,251.0,330.0,1.1,24.0,505.0,484.85,363.49
2016,3,17,15,15,230.5,311.0,1.1,24.0,464.5,439.13,330.96
2016,3,17,15,30,210.0,292.0,1.1,24.0,424.0,396.23,299.89
2016,3,17,15,45,208.0,268.0,1.1,24.0,390.5,359.73,273.18
2016,3,17,16,0,206.0,244.0,1.1,24.0,357.0,323.22,245.82
2016,3,17,16,15,224.5,217.0,1.0,23.5,328.5,292.15,222.0
2016,3,17,16,30,243.0,190.0,0.9,23.0,300.0,257.76,194.69
2016,3,17,16,45,393.5,146.0,0.85,23.0,297.5,242.39,177.4
2016,3,17,17,0,544.0,102.0,0.8,23.0,295.0,210.62,144.45
2016,3,17,17,15,485.0,91.5,0.8,22.5,240.5,156.29,101.27
2016,3,17,17,30,426.0,81.0,0.8,22.0,186.0,109.27,66.75
2016,3,17,17,45,342.5,65.5,0.8,21.5,136.0,64.09,39.11
2016,3,17,18,0,259.0,50.0,0.8,21.0,86.0,38.1,26.75
2016,3,17,18,15,148.0,30.5,0.8,20.5,49.0,23.69,12.45
2016,3,17,18,30,37.0,11.0,0.8,20.0,12.0,10.81,0.0
2016,3,17,18,45,18.5,5.5,0.85,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,53.0,14.5,1.1,18.5,18.5,25.56,0.0
2016,3,18,7,0,106.0,29.0,1.2,19.0,37.0,68.28,39.27
2016,3,18,7,15,206.5,49.0,1.4,19.0,82.0,135.42,99.7
2016,3,18,7,30,307.0,69.0,1.6,19.0,127.0,207.75,160.91
2016,3,18,7,45,381.0,83.5,1.8,19.5,179.5,273.03,216.27
2016,3,18,8,0,455.0,98.0,2.0,20.0,232.0,345.83,276.45
2016,3,18,8,15,227.5,94.5,2.05,20.0,161.5,232.32,187.09
2016,3,18,8,30,0.0,91.0,2.1,20.0,91.0,88.77,67.86
2016,3,18,8,45,0.0,88.5,2.15,20.5,88.5,85.88,65.31
2016,3,18,9,0,0.0,86.0,2.2,21.0,86.0,83.2,62.76
2016,3,18,9,15,0.0,75.5,2.2,21.0,75.5,73.02,54.27
2016,3,18,9,30,0.0,65.0,2.2,21.0,65.0,62.86,45.84
2016,3,18,9,45,6.5,144.5,2.25,21.5,149.0,146.7,113.02
2016,3,18,10,0,13.0,224.0,2.3,22.0,233.0,233.26,180.1
2016,3,18,10,15,14.5,240.0,2.25,22.0,251.0,250.76,192.9
2016,3,18,10,30,16.0,256.0,2.2,22.0,269.0,268.29,205.83
2016,3,18,10,45,10.0,216.5,2.2,22.5,225.0,222.33,169.77
2016,3,18,11,0,4.0,177.0,2.2,23.0,181.0,176.97,134.21
2016,3,18,11,15,5.5,185.5,2.05,23.0,190.5,186.78,141.71
2016,3,18,11,30,7.0,194.0,1.9,23.0,200.0,196.58,149.06
2016,3,18,11,45,4.0,172.0,1.8,23.5,175.5,171.77,129.43
2016,3,18,12,0,1.0,150.0,1.7,24.0,151.0,147.1,110.01
2016,3,18,12,15,3.5,165.0,1.5,24.0,168.0,164.19,123.2
2016,3,18,12,30,6.0,180.0,1.3,24.0,185.0,181.2,136.15
2016,3,18,12,45,18.5,265.5,1.15,24.5,281.0,277.21,208.11
2016,3,18,13,0,31.0,351.0,1.0,25.0,377.0,379.21,281.23
2016,3,18,13,15,22.5,308.0,0.8,25.0,327.0,321.53,238.34
2016,3,18,13,30,14.0,265.0,0.6,25.0,277.0,270.69,201.02
2016,3,18,13,45,186.0,318.0,0.45,25.5,468.5,474.16,350.77
2016,3,18,14,0,358.0,371.0,0.3,26.0,660.0,661.54,475.72
2016,3,18,14,15,329.0,364.5,0.4,26.0,623.5,617.67,445.25
2016,3,18,14,30,300.0,358.0,0.5,26.0,587.0,574.82,417.8
2016,3,18,14,45,530.0,255.0,0.6,26.0,636.0,621.99,456.52
2016,3,18,15,0,760.0,152.0,0.7,26.0,685.0,647.52,478.24
2016,3,18,15,15,549.0,211.5,0.75,26.0,584.5,539.13,400.17
2016,3,18,15,30,338.0,271.0,0.8,26.0,484.0,448.2,334.02
2016,3,18,15,45,508.5,202.5,0.85,26.0,495.0,450.5,337.11
2016,3,18,16,0,679.0,134.0,0.9,26.0,506.0,434.34,323.75
2016,3,18,16,15,483.5,159.5,0.85,25.5,411.0,340.66,253.42
2016,3,18,16,30,288.0,185.0,0.8,25.0,316.0,268.7,200.26
2016,3,18,16,45,266.5,165.0,0.75,25.0,274.0,225.38,166.03
2016,3,18,17,0,245.0,145.0,0.7,25.0,232.0,184.42,133.3
2016,3,18,17,15,218.0,122.0,0.7,24.0,189.5,142.51,100.76
2016,3,18,17,30,191.0,99.0,0.7,23.0,147.0,103.98,71.64
2016,3,18,17,45,149.5,76.0,0.75,22.5,107.5,68.43,46.85
2016,3,18,18,0,108.0,53.0,0.8,22.0,68.0,42.83,30.65
2016,3,18,18,15,54.0,31.0,0.95,21.5,38.5,27.16,15.3
2016,3,18,18,30,0.0,9.0,1.1,21.0,9.0,8.85,0.0
2016,3,18,18,45,0.0,4.5,1.25,21.0,4.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,15.0,6.9,8.0,19.0,25.9,0.0
2016,3,19,7,0,103.0,30.0,7.0,8.0,38.0,69.45,44.0
2016,3,19,7,15,179.5,51.5,7.05,8.0,80.0,124.68,96.39
2016,3,19,7,30,256.0,73.0,7.1,8.0,122.0,187.95,153.32
2016,3,19,7,45,347.5,81.0,7.2,8.5,171.5,256.32,214.53
2016,3,19,8,0,439.0,89.0,7.3,9.0,221.0,328.83,278.8
2016,3,19,8,15,536.5,99.0,7.3,9.5,293.0,418.79,356.45
2016,3,19,8,30,634.0,109.0,7.3,10.0,365.0,514.92,437.43
2016,3,19,8,45,677.5,113.5,7.3,10.5,421.5,577.77,489.03
2016,3,19,9,0,721.0,118.0,7.3,11.0,478.0,642.51,540.86
2016,3,19,9,15,746.5,123.0,7.3,11.5,530.0,696.09,582.36
2016,3,19,9,30,772.0,128.0,7.3,12.0,582.0,749.23,621.27
2016,3,19,9,45,795.5,130.5,7.3,12.5,629.5,794.09,653.1
2016,3,19,10,0,819.0,133.0,7.3,13.0,677.0,840.86,686.02
2016,3,19,10,15,833.0,136.0,7.25,13.5,717.5,878.31,711.26
2016,3,19,10,30,847.0,139.0,7.2,14.0,758.0,913.29,734.43
2016,3,19,10,45,860.5,139.0,7.2,14.5,792.0,941.88,752.89
2016,3,19,11,0,874.0,139.0,7.2,15.0,826.0,967.52,769.13
2016,3,19,11,15,881.0,140.5,7.15,15.0,850.5,985.55,781.04
2016,3,19,11,30,888.0,142.0,7.1,15.0,875.0,1000.11,790.54
2016,3,19,11,45,896.0,141.0,7.05,15.5,892.5,1003.57,790.57
2016,3,19,12,0,904.0,140.0,7.0,16.0,910.0,1009.39,792.51
2016,3,19,12,15,905.5,140.5,6.95,16.0,917.0,1006.94,790.12
2016,3,19,12,30,907.0,141.0,6.9,16.0,924.0,1000.8,785.27
2016,3,19,12,45,910.5,138.5,6.85,16.5,923.0,989.82,775.58
2016,3,19,13,0,914.0,136.0,6.8,17.0,922.0,975.18,763.45
2016,3,19,13,15,911.5,135.5,6.75,17.0,911.0,953.58,747.92
2016,3,19,13,30,909.0,135.0,6.7,17.0,900.0,928.64,730.08
2016,3,19,13,45,908.0,131.5,6.65,17.0,881.0,898.76,708.69
2016,3,19,14,0,907.0,128.0,6.6,17.0,862.0,865.73,685.01
2016,3,19,14,15,899.5,126.0,6.5,17.0,833.5,826.1,656.23
2016,3,19,14,30,892.0,124.0,6.4,17.0,805.0,784.04,625.57
2016,3,19,14,45,887.5,119.0,6.35,17.0,770.5,738.93,592.64
2016,3,19,15,0,883.0,114.0,6.3,17.0,736.0,691.82,556.11
2016,3,19,15,15,869.0,111.0,6.2,16.5,692.5,638.17,514.31
2016,3,19,15,30,855.0,108.0,6.1,16.0,649.0,583.63,470.71
2016,3,19,15,45,841.0,102.5,6.05,16.0,600.5,526.06,422.8
2016,3,19,16,0,827.0,97.0,6.0,16.0,552.0,468.18,373.34
2016,3,19,16,15,800.5,93.0,5.8,15.5,498.0,406.75,320.24
2016,3,19,16,30,774.0,89.0,5.6,15.0,444.0,346.97,267.19
2016,3,19,16,45,741.0,82.5,5.45,15.0,387.5,284.95,211.21
2016,3,19,17,0,708.0,76.0,5.3,15.0,331.0,223.79,156.03
2016,3,19,17,15,653.5,69.5,4.95,14.0,272.5,164.51,105.35
2016,3,19,17,30,599.0,63.0,4.6,13.0,214.0,111.47,64.03
2016,3,19,17,45,513.0,52.5,4.3,12.5,159.0,60.1,32.75
2016,3,19,18,0,427.0,42.0,4.0,12.0,104.0,31.47,22.07
2016,3,19,18,15,274.0,27.5,3.9,11.5,60.5,21.15,11.47
2016,3,19,18,30,121.0,13.0,3.8,11.0,17.0,12.78,0.0
2016,3,19,18,45,60.5,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,152.5,13.5,3.2,4.5,26.5,46.78,0.0
2016,3,20,7,0,305.0,27.0,3.4,5.0,53.0,128.35,86.41
2016,3,20,7,15,422.0,39.0,3.55,6.0,105.0,198.27,154.37
2016,3,20,7,30,539.0,51.0,3.7,7.0,157.0,281.63,229.3
2016,3,20,7,45,606.5,59.5,3.9,8.0,215.0,351.3,292.2
2016,3,20,8,0,674.0,68.0,4.1,9.0,273.0,427.22,358.28
2016,3,20,8,15,719.5,74.0,4.25,9.5,332.0,493.75,415.14
2016,3,20,8,30,765.0,80.0,4.4,10.0,391.0,561.17,470.9
2016,3,20,8,45,795.0,84.5,4.6,11.0,448.0,621.29,518.31
2016,3,20,9,0,825.0,89.0,4.8,12.0,505.0,681.83,564.16
2016,3,20,9,15,847.5,93.0,4.8,12.0,558.5,736.35,604.06
2016,3,20,9,30,870.0,97.0,4.8,12.0,612.0,789.91,642.62
2016,3,20,9,45,887.0,99.5,4.8,12.5,659.5,831.27,670.25
2016,3,20,10,0,904.0,102.0,4.8,13.0,707.0,875.23,699.5
2016,3,20,10,15,916.0,104.5,4.8,13.5,748.0,912.61,723.55
2016,3,20,10,30,928.0,107.0,4.8,14.0,789.0,947.19,745.39
2016,3,20,10,45,938.0,108.0,4.85,14.5,823.0,975.29,762.86
2016,3,20,11,0,948.0,109.0,4.9,15.0,857.0,1000.1,778.01
2016,3,20,11,15,953.5,110.5,4.95,15.0,882.5,1017.75,789.7
2016,3,20,11,30,959.0,112.0,5.0,15.0,908.0,1031.67,798.95
2016,3,20,11,45,964.0,112.0,5.05,15.5,924.5,1039.7,802.69
2016,3,20,12,0,969.0,112.0,5.1,16.0,941.0,1043.84,803.91
2016,3,20,12,15,970.5,112.5,5.1,16.0,948.0,1041.25,801.75
2016,3,20,12,30,972.0,113.0,5.1,16.0,955.0,1034.73,797.06
2016,3,20,12,45,973.0,112.0,5.15,16.0,953.5,1022.28,788.82
2016,3,20,13,0,974.0,111.0,5.2,16.0,952.0,1005.99,778.02
2016,3,20,13,15,972.0,110.5,5.2,16.0,940.5,983.74,762.74
2016,3,20,13,30,970.0,110.0,5.2,16.0,929.0,957.9,745.02
2016,3,20,13,45,967.5,108.0,5.2,16.5,909.5,926.66,722.08
2016,3,20,14,0,965.0,106.0,5.2,17.0,890.0,892.13,696.86
2016,3,20,14,15,958.0,104.5,5.2,17.0,861.0,851.46,668.5
2016,3,20,14,30,951.0,103.0,5.2,17.0,832.0,808.13,638.05
2016,3,20,14,45,944.0,100.0,5.2,17.0,795.5,760.88,604.46
2016,3,20,15,0,937.0,97.0,5.2,17.0,759.0,711.43,567.91
2016,3,20,15,15,924.0,95.0,5.1,16.5,715.0,657.33,526.26
2016,3,20,15,30,911.0,93.0,5.0,16.0,671.0,602.06,482.55
2016,3,20,15,45,896.5,89.0,4.95,16.0,621.5,543.22,434.05
2016,3,20,16,0,882.0,85.0,4.9,16.0,572.0,483.95,383.81
2016,3,20,16,15,858.0,81.5,4.6,15.5,517.0,419.43,328.3
2016,3,20,16,30,834.0,78.0,4.3,15.0,462.0,357.7,273.59
2016,3,20,16,45,803.0,72.5,4.05,14.5,404.0,293.68,216.22
2016,3,20,17,0,772.0,67.0,3.8,14.0,346.0,232.4,160.95
2016,3,20,17,15,720.5,61.5,3.35,13.0,286.5,170.85,107.95
2016,3,20,17,30,669.0,56.0,2.9,12.0,227.0,115.16,64.29
2016,3,20,17,45,587.5,47.5,2.45,11.0,169.5,59.0,29.88
2016,3,20,18,0,506.0,39.0,2.0,10.0,112.0,28.58,19.77
2016,3,20,18,15,346.0,26.5,1.95,9.5,66.0,20.09,10.92
2016,3,20,18,30,186.0,14.0,1.9,9.0,20.0,13.76,0.0
2016,3,20,18,45,93.0,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,190.5,14.0,1.35,4.0,30.5,56.22,0.0
2016,3,21,7,0,381.0,28.0,1.5,5.0,61.0,151.63,104.56
2016,3,21,7,15,496.5,38.0,1.5,5.5,115.5,223.66,174.08
2016,3,21,7,30,612.0,48.0,1.5,6.0,170.0,306.38,248.39
2016,3,21,7,45,677.5,54.5,1.55,7.0,230.0,377.42,311.48
2016,3,21,8,0,743.0,61.0,1.6,8.0,290.0,454.17,376.56
2016,3,21,8,15,784.5,66.0,1.75,9.0,350.5,521.12,431.52
2016,3,21,8,30,826.0,71.0,1.9,10.0,411.0,590.33,486.01
2016,3,21,8,45,854.0,74.5,2.1,11.0,468.5,650.82,532.06
2016,3,21,9,0,882.0,78.0,2.3,12.0,526.0,707.43,572.36
2016,3,21,9,15,902.0,81.0,2.2,12.5,579.5,761.07,607.8
2016,3,21,9,30,922.0,84.0,2.1,13.0,633.0,813.46,641.32
2016,3,21,9,45,936.0,86.5,2.05,13.5,681.0,858.82,669.44
2016,3,21,10,0,950.0,89.0,2.0,14.0,729.0,901.85,695.43
2016,3,21,10,15,960.5,91.0,1.95,14.0,770.0,938.7,718.06
2016,3,21,10,30,971.0,93.0,1.9,14.0,811.0,972.5,738.46
2016,3,21,10,45,978.5,94.5,1.9,14.5,844.5,999.78,753.62
2016,3,21,11,0,986.0,96.0,1.9,15.0,878.0,1023.5,766.45
2016,3,21,11,15,991.0,97.0,1.85,15.5,902.5,1040.63,774.28
2016,3,21,11,30,996.0,98.0,1.8,16.0,927.0,1053.88,779.69
2016,3,21,11,45,998.5,98.5,1.8,16.5,943.0,1060.24,781.53
2016,3,21,12,0,1001.0,99.0,1.8,17.0,959.0,1062.56,781.0
2016,3,21,12,15,1002.0,99.5,1.8,17.0,966.0,1059.39,778.63
2016,3,21,12,30,1003.0,100.0,1.8,17.0,973.0,1052.16,773.86
2016,3,21,12,45,1002.5,100.0,1.85,17.5,970.5,1038.99,764.75
2016,3,21,13,0,1002.0,100.0,1.9,18.0,968.0,1021.89,753.26
2016,3,21,13,15,999.0,99.5,1.95,18.0,956.0,998.19,738.98
2016,3,21,13,30,996.0,99.0,2.0,18.0,944.0,970.84,722.34
2016,3,21,13,45,991.0,98.0,2.1,18.5,923.0,937.79,701.07
2016,3,21,14,0,986.0,97.0,2.2,19.0,902.0,901.5,677.49
2016,3,21,14,15,979.5,96.0,2.25,19.0,872.5,860.98,651.61
2016,3,21,14,30,973.0,95.0,2.3,19.0,843.0,817.69,623.55
2016,3,21,14,45,954.0,98.0,2.35,19.0,803.5,767.07,589.96
2016,3,21,15,0,935.0,101.0,2.4,19.0,764.0,715.14,553.91
2016,3,21,15,15,922.0,98.5,2.4,18.5,720.0,660.56,514.37
2016,3,21,15,30,909.0,96.0,2.4,18.0,676.0,604.83,472.61
2016,3,21,15,45,891.0,93.0,2.45,18.0,625.5,545.19,425.77
2016,3,21,16,0,873.0,90.0,2.5,18.0,575.0,484.02,376.18
2016,3,21,16,15,848.0,86.0,2.3,17.5,519.5,420.56,323.28
2016,3,21,16,30,823.0,82.0,2.1,17.0,464.0,358.52,269.93
2016,3,21,16,45,788.5,77.0,1.95,17.0,405.5,294.56,213.78
2016,3,21,17,0,754.0,72.0,1.8,17.0,347.0,233.79,160.03
2016,3,21,17,15,701.0,66.0,1.7,15.5,287.0,170.25,106.9
2016,3,21,17,30,648.0,60.0,1.6,14.0,227.0,114.79,64.18
2016,3,21,17,45,563.5,51.0,1.5,13.0,170.0,61.66,32.24
2016,3,21,18,0,479.0,42.0,1.4,12.0,113.0,31.19,21.92
2016,3,21,18,15,323.5,28.5,1.5,11.5,67.0,21.85,12.41
2016,3,21,18,30,168.0,15.0,1.6,11.0,21.0,14.74,0.0
2016,3,21,18,45,84.0,7.5,1.7,11.0,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,146.0,16.0,3.65,8.5,29.5,56.41,0.0
2016,3,22,7,0,292.0,32.0,4.0,9.0,59.0,131.62,91.72
2016,3,22,7,15,405.5,44.5,4.15,10.0,111.0,201.22,156.09
2016,3,22,7,30,519.0,57.0,4.3,11.0,163.0,283.64,229.08
2016,3,22,7,45,593.0,64.0,4.45,12.0,221.5,354.01,291.46
2016,3,22,8,0,667.0,71.0,4.6,13.0,280.0,431.21,357.5
2016,3,22,8,15,710.5,77.0,5.1,14.0,338.5,496.51,412.43
2016,3,22,8,30,754.0,83.0,5.6,15.0,397.0,562.4,466.2
2016,3,22,8,45,783.5,87.5,6.1,16.0,453.0,621.79,513.22
2016,3,22,9,0,813.0,92.0,6.6,17.0,509.0,681.56,558.8
2016,3,22,9,15,834.5,96.0,6.6,17.5,561.0,734.87,596.81
2016,3,22,9,30,856.0,100.0,6.6,18.0,613.0,787.17,633.38
2016,3,22,9,45,870.0,103.5,6.6,18.5,659.5,831.47,663.38
2016,3,22,10,0,884.0,107.0,6.6,19.0,706.0,868.58,687.71
2016,3,22,10,15,895.5,109.0,6.6,19.5,745.5,904.32,710.84
2016,3,22,10,30,907.0,111.0,6.6,20.0,785.0,937.3,731.79
2016,3,22,10,45,914.5,113.0,6.6,20.5,817.5,963.66,747.86
2016,3,22,11,0,922.0,115.0,6.6,21.0,850.0,986.7,761.57
2016,3,22,11,15,573.0,267.5,6.55,21.0,728.5,836.46,649.78
2016,3,22,11,30,224.0,420.0,6.5,21.0,607.0,652.55,503.1
2016,3,22,11,45,577.0,272.0,6.5,21.5,766.5,850.65,658.91
2016,3,22,12,0,930.0,124.0,6.5,22.0,926.0,1022.95,781.26
2016,3,22,12,15,931.0,124.5,6.45,22.0,932.5,1019.8,777.59
2016,3,22,12,30,932.0,125.0,6.4,22.0,939.0,1012.89,772.33
2016,3,22,12,45,929.5,125.5,6.4,22.5,936.0,998.97,761.12
2016,3,22,13,0,927.0,126.0,6.4,23.0,933.0,981.47,747.59
2016,3,22,13,15,924.0,125.5,6.35,23.0,921.0,959.01,731.95
2016,3,22,13,30,921.0,125.0,6.3,23.0,909.0,933.2,714.03
2016,3,22,13,45,655.0,245.0,6.25,23.5,796.5,806.99,621.33
2016,3,22,14,0,389.0,365.0,6.2,24.0,684.0,681.99,522.35
2016,3,22,14,15,639.5,243.0,6.15,24.0,746.5,745.11,575.75
2016,3,22,14,30,890.0,121.0,6.1,24.0,809.0,782.99,606.9
2016,3,22,14,45,886.5,115.5,6.05,24.0,774.0,738.04,574.77
2016,3,22,15,0,883.0,110.0,6.0,24.0,739.0,690.79,539.63
2016,3,22,15,15,868.5,107.5,5.95,23.5,695.5,637.27,499.35
2016,3,22,15,30,854.0,105.0,5.9,23.0,652.0,582.82,457.26
2016,3,22,15,45,833.0,102.0,5.85,23.0,602.0,524.04,409.79
2016,3,22,16,0,812.0,99.0,5.8,23.0,552.0,465.68,361.45
2016,3,22,16,15,785.5,95.0,5.6,22.5,498.0,404.92,310.49
2016,3,22,16,30,759.0,91.0,5.4,22.0,444.0,345.86,259.62
2016,3,22,16,45,719.0,86.0,5.25,22.0,387.0,281.89,203.93
2016,3,22,17,0,679.0,81.0,5.1,22.0,330.0,223.71,153.01
2016,3,22,17,15,624.0,73.5,5.05,21.0,272.5,165.0,104.27
2016,3,22,17,30,569.0,66.0,5.0,20.0,215.0,112.65,64.33
2016,3,22,17,45,475.0,56.5,5.0,19.5,159.5,63.48,34.92
2016,3,22,18,0,381.0,47.0,5.0,19.0,104.0,35.73,25.11
2016,3,22,18,15,240.0,31.0,5.1,18.5,61.5,23.83,13.65
2016,3,22,18,30,99.0,15.0,5.2,18.0,19.0,11.7,0.0
2016,3,22,18,45,49.5,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,76.5,19.5,4.2,16.5,27.0,42.22,0.0
2016,3,23,7,0,153.0,39.0,4.4,17.0,54.0,95.59,65.64
2016,3,23,7,15,255.0,56.5,4.7,17.5,101.5,163.09,124.05
2016,3,23,7,30,357.0,74.0,5.0,18.0,149.0,237.6,188.03
2016,3,23,7,45,178.5,84.0,5.35,18.5,121.5,179.43,144.0
2016,3,23,8,0,0.0,94.0,5.7,19.0,94.0,93.16,72.25
2016,3,23,8,15,12.5,126.5,6.0,19.5,131.5,133.65,105.63
2016,3,23,8,30,25.0,159.0,6.3,20.0,169.0,175.32,139.4
2016,3,23,8,45,72.5,194.0,6.6,20.5,230.5,250.88,200.77
2016,3,23,9,0,120.0,229.0,6.9,21.0,292.0,332.12,265.54
2016,3,23,9,15,61.0,200.5,6.95,21.5,233.0,252.01,199.58
2016,3,23,9,30,2.0,172.0,7.0,22.0,174.0,171.2,132.62
2016,3,23,9,45,25.5,232.5,7.05,22.5,250.5,259.73,202.71
2016,3,23,10,0,49.0,293.0,7.1,23.0,327.0,344.79,268.42
2016,3,23,10,15,40.0,297.5,7.0,23.0,326.0,341.64,264.9
2016,3,23,10,30,31.0,302.0,6.9,23.0,325.0,338.04,261.21
2016,3,23,10,45,157.0,344.0,6.85,23.5,469.0,506.96,392.75
