Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,1038.61,766.67
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1020.61,754.06
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,997.05,738.95
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,969.99,721.57
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,936.91,700.16
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,900.73,676.61
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,860.06,649.86
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,816.82,621.13
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,767.1,587.58
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,715.97,552.05
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,661.59,511.53
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,606.23,469.24
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,546.42,422.6
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,487.7,375.29
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,425.44,324.0
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,364.56,272.37
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,301.98,218.56
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,242.58,166.88
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,179.74,114.21
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,124.74,71.14
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,72.2,37.99
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,34.96,25.09
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,26.42,17.0
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,17.21,4.11
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,40.28,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,117.66,78.72
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,198.79,150.24
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,267.53,211.34
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,345.49,278.66
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,413.47,335.52
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,486.15,393.57
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,548.28,442.04
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,614.05,491.47
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,672.79,532.79
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,731.5,571.09
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,782.9,603.86
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,828.38,631.81
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,872.26,658.13
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,913.91,682.46
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,949.47,703.18
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,982.09,721.73
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,1007.19,734.42
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,1028.86,744.9
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,1044.95,753.32
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1057.33,759.5
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1062.96,760.86
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1064.7,760.01
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,1060.07,756.85
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,1051.57,751.49
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,1037.85,742.29
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,1020.41,730.9
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,996.95,716.58
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,970.04,700.14
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,937.13,680.42
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,901.19,658.6
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,860.69,633.09
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,817.62,605.67
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,769.79,575.11
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,720.0,542.22
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,665.68,504.27
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,610.31,464.29
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,549.89,418.58
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,490.63,372.11
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,428.76,322.24
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,368.21,271.85
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,305.37,218.29
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,245.49,166.64
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,182.12,114.48
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,126.51,71.48
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,73.45,38.06
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,34.83,24.77
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,26.77,17.22
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.07,5.29
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,7.37,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,44.47,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,114.89,78.51
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,194.12,148.02
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,262.36,208.6
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,339.74,275.51
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,407.43,332.84
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,480.08,391.92
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,544.09,442.21
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,608.01,490.68
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,666.31,533.24
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,724.7,572.9
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,776.07,606.81
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,826.2,639.17
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,869.71,666.29
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,906.02,688.03
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,940.92,708.26
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,972.94,726.28
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,998.47,738.7
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,1020.67,748.83
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,1035.95,756.99
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,1047.57,762.87
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,1053.46,763.66
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,1055.57,762.16
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,1050.9,757.98
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,1042.45,751.58
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,1028.79,740.55
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1011.47,727.38
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,988.26,712.04
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,961.66,694.65
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,929.5,673.73
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,894.3,650.87
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,853.83,624.07
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,810.89,595.57
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,762.92,563.99
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,713.12,530.27
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,659.55,491.83
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,604.98,451.74
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,545.49,407.09
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,487.04,361.87
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,425.3,313.52
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,364.98,264.66
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,302.75,213.34
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,243.44,163.53
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,181.36,113.07
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,127.09,71.57
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,74.52,38.67
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,35.59,25.1
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,27.1,17.29
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,17.94,5.69
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,11.3,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,20.53,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,57.32,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,127.05,87.28
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,207.31,157.18
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,276.07,217.96
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,353.65,284.53
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,421.03,341.02
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,492.7,398.61
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,553.91,445.93
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,618.65,494.03
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,676.17,534.86
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,733.53,572.82
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,784.76,606.19
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,834.62,637.99
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,872.63,661.34
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,913.01,686.15
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,947.17,707.54
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,978.41,726.92
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,1003.14,740.88
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,1024.48,752.65
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,1039.81,760.55
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1051.45,766.18
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1056.85,768.26
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1058.42,768.03
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,1053.68,765.06
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,1045.14,759.78
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,1030.44,750.64
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,1012.1,739.23
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,988.32,724.02
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,961.16,706.63
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,928.66,684.84
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,893.22,661.04
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,852.76,635.83
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,809.83,608.63
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,761.77,576.34
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,712.02,541.85
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,600.67,457.64
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,506.51,385.25
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,505.55,385.15
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,485.28,367.89
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,424.03,318.17
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,364.22,268.32
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,302.26,215.97
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,241.19,163.96
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,182.02,115.27
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,128.33,73.81
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,76.48,41.0
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,38.19,27.46
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,29.33,19.23
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,19.79,7.42
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,13.21,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,34.0,0.0
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,88.63,61.72
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,146.86,111.93
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,207.76,164.37
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,282.41,227.51
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,196.48,158.77
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,84.8,65.07
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,72.52,54.69
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,60.9,44.82
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,125.05,96.88
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,191.23,149.21
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,350.03,275.35
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,503.61,392.29
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,686.83,533.3
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,871.14,665.16
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,842.68,641.5
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,797.39,603.64
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,902.75,680.73
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,998.81,744.26
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,948.4,709.42
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,877.77,655.25
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,852.91,636.19
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,825.63,615.14
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,942.7,704.96
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,1043.68,773.01
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,1035.86,767.56
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,1024.07,760.23
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,1002.25,745.53
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,976.88,728.56
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,948.35,708.06
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,916.16,685.18
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,874.7,658.35
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,830.6,629.5
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,778.83,593.74
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,726.41,556.47
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,671.61,515.03
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,614.83,471.33
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,513.9,393.53
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,428.62,326.95
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,407.82,308.14
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,373.57,276.04
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,310.94,222.44
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,250.32,169.94
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,188.82,118.91
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,129.94,73.0
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,75.8,38.32
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,33.55,23.6
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,26.39,16.93
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,18.68,7.27
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,11.3,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,23.47,1.27
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,83.74,58.9
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,153.45,117.41
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,205.51,163.15
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,262.0,211.66
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,313.62,254.59
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,368.25,298.49
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,496.04,399.58
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,637.84,507.01
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,607.63,478.4
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,552.18,431.27
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,698.12,542.04
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,848.76,645.92
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,892.07,671.47
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,933.29,696.12
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,967.49,715.86
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,998.66,733.47
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1023.68,747.37
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1045.23,759.05
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1059.7,767.37
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1070.39,773.43
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,1065.31,768.42
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,1055.98,760.96
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,1051.11,757.3
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,1042.6,751.4
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,992.0,717.38
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,931.27,675.02
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,890.17,646.47
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,848.8,617.44
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,828.93,605.07
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,805.73,590.2
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,814.78,599.6
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,810.82,597.43
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,696.45,516.7
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,595.2,442.26
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,583.49,436.53
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,560.67,421.23
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,526.25,394.78
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,486.99,363.44
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,412.49,305.62
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,343.6,250.65
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,287.02,204.44
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,237.64,163.95
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,185.16,120.16
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,132.98,78.57
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,82.68,46.68
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,44.47,32.64
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,32.69,22.02
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,21.0,9.16
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,13.27,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,17.35,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,48.47,13.39
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,109.43,77.86
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,177.07,136.07
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,240.46,191.34
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,312.11,252.63
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,376.75,306.46
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,449.19,364.66
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,510.71,413.67
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,574.44,463.46
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,554.54,444.3
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,515.46,409.83
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,576.51,455.64
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,648.1,507.82
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,645.81,502.26
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,646.36,498.83
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,688.13,527.7
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,729.65,555.78
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,795.69,602.29
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,855.21,643.38
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,792.71,594.55
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,733.76,548.3
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,781.97,583.21
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,834.84,620.06
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,857.61,635.1
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,877.92,648.48
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,848.8,626.21
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,818.37,603.58
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,874.64,647.75
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,918.51,678.67
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,783.48,582.15
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,656.58,486.68
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,602.31,449.14
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,549.25,411.58
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,466.56,351.07
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,389.17,293.62
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,481.92,367.89
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,547.6,418.28
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,507.68,387.17
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,463.76,352.32
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,405.58,305.98
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,349.61,260.21
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,292.03,212.47
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,238.12,167.28
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,182.83,122.46
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,133.84,84.88
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,86.88,54.04
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,50.81,38.41
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,36.68,25.65
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,23.35,11.35
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,13.76,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.47,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,8.67,1.43
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,14.46,6.5
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,21.22,12.34
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,27.99,18.11
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,148.11,119.2
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,277.4,224.76
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,401.41,324.77
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,543.64,435.88
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,564.89,449.8
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,580.84,459.79
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,422.01,333.99
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,231.69,179.52
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,343.6,266.91
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,451.78,348.3
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,452.94,347.54
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,453.12,346.49
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,469.8,357.71
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,486.19,368.61
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,302.82,230.74
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,120.61,89.4
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,146.63,109.65
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,172.64,129.48
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,260.77,196.78
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,348.93,262.65
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,479.76,359.85
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,606.95,451.14
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,594.21,441.74
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,580.99,432.64
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,726.63,546.51
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,846.95,636.95
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,693.92,523.71
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,556.04,418.35
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,573.9,434.88
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,581.88,443.02
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,584.45,448.12
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,572.31,441.11
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,518.03,398.78
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,464.1,355.77
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,406.04,309.12
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,350.26,263.07
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,293.32,214.87
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,239.23,168.63
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,184.31,123.58
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,135.67,85.99
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,88.2,54.21
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,49.93,37.34
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.02,25.67
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.92,12.66
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.74,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,17.77,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,46.41,20.23
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,104.69,75.07
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,175.92,135.28
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,130.03,102.11
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,64.15,48.33
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,59.43,44.21
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,55.08,40.29
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,74.46,56.03
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,94.19,71.81
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,102.04,77.58
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,109.89,83.29
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,200.57,155.16
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,301.67,233.03
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,351.31,270.12
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,401.64,307.25
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,303.21,231.22
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,200.6,151.34
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,178.76,134.11
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,157.02,116.92
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,131.41,97.03
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,105.92,77.18
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,106.9,77.91
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,107.88,78.63
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,433.47,329.97
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,755.55,561.17
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,811.59,601.54
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,867.28,642.09
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,660.99,493.36
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,460.67,343.91
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,326.5,245.59
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,193.94,145.37
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,186.4,140.0
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,178.94,134.48
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,150.26,112.53
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,121.88,90.64
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,105.47,78.0
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,89.07,65.29
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,122.06,91.57
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,154.47,117.37
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,146.04,111.31
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,137.56,105.2
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,120.31,91.99
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,103.13,78.63
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,130.11,94.0
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,138.7,93.61
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,97.6,65.92
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,63.6,48.86
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,44.31,31.7
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,25.51,13.36
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,14.25,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,8.85,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,17.37,5.41
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,51.29,35.2
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,85.89,64.31
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,130.04,101.04
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,174.35,137.75
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,198.49,157.38
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,214.87,170.06
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,178.75,140.04
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,135.76,104.16
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,146.49,112.13
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,157.26,120.0
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,146.3,110.77
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,135.6,101.86
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,126.56,94.34
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,117.63,86.98
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,215.86,162.51
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,315.72,236.91
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,522.49,391.18
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,724.83,533.94
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,852.62,626.62
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,977.98,712.15
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,899.53,653.42
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,813.11,587.85
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,901.23,652.69
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,976.38,703.07
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,965.4,692.97
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,951.16,681.61
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,928.92,666.59
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,903.89,649.9
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,874.79,630.62
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,842.93,609.58
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,804.62,584.63
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,764.44,558.37
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,721.72,529.33
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,676.74,498.13
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,625.19,461.22
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,573.92,423.74
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,519.24,383.25
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,464.55,341.65
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,406.76,297.12
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,350.85,252.77
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,293.44,205.86
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,238.31,160.25
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,182.51,116.16
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,132.49,78.69
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,84.44,47.71
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,44.21,31.76
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,33.63,22.43
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,22.45,11.19
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,8.36,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,16.41,5.69
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,36.42,24.45
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,56.68,42.1
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,82.25,63.92
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,108.26,85.8
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,135.3,107.89
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,162.82,129.86
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,97.65,75.77
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,35.74,24.1
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,81.75,61.77
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,128.89,99.53
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,140.75,108.43
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,152.6,117.29
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,162.24,124.4
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,171.98,131.54
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,165.95,126.53
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,159.98,121.63
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,165.39,125.46
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,170.82,129.28
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,175.26,132.58
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,179.68,135.87
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,322.68,244.57
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,462.42,346.23
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,261.95,197.72
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,64.98,45.74
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,94.66,69.02
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,124.34,91.93
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,232.01,174.84
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,339.08,255.22
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,258.82,195.04
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,179.51,134.85
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,152.54,114.24
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,125.88,93.64
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,133.04,99.41
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,140.15,105.15
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,151.18,114.23
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,161.98,123.2
