Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,167.29,127.7
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,172.3,132.01
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,158.05,121.42
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,144.04,110.97
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,126.29,97.18
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,108.63,83.28
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,91.05,69.39
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,73.57,55.31
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,57.1,41.77
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,40.57,29.51
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,26.06,16.58
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,11.57,3.3
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,6.39,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,12.54,3.36
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,27.52,17.09
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,42.57,30.18
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,61.63,46.55
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,80.62,62.62
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,100.08,78.66
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,119.52,94.33
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,155.18,123.13
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,191.62,151.98
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,127.61,99.43
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,65.77,48.51
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,91.98,69.7
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,118.66,90.94
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,120.6,92.04
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,122.56,93.19
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,300.03,232.81
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,478.89,366.34
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,334.98,256.93
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,188.62,143.69
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,192.07,146.54
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,195.49,149.07
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,203.32,154.71
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,211.08,160.28
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,248.37,188.71
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,285.5,216.68
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,378.49,285.86
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,465.8,348.85
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,420.54,315.41
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,376.09,282.89
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,517.41,389.28
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,648.52,483.3
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,602.18,449.08
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,559.06,418.08
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,353.91,268.49
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,157.83,118.64
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,230.69,176.12
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,299.75,229.19
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,343.36,263.23
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,373.86,285.84
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,322.33,246.61
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,273.58,209.45
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,268.67,199.67
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,239.4,166.14
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,183.23,119.24
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,132.4,79.25
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,83.3,46.85
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,43.08,31.84
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,33.11,22.75
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,23.18,12.58
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,31.69,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,88.32,53.85
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,148.81,109.27
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,224.07,174.27
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,289.8,232.02
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,362.88,294.49
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,336.52,274.5
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,278.25,225.91
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,366.76,297.67
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,458.23,369.69
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,466.25,371.85
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,459.47,362.66
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,534.05,418.42
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,604.22,469.35
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,758.15,585.63
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,911.88,691.0
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,940.11,707.42
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,970.8,726.41
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,994.55,739.58
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,1015.08,750.64
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,1029.82,759.03
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,1041.03,765.23
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,1044.69,765.54
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,1044.69,763.66
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,1039.52,759.68
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,1030.77,753.55
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,1015.61,742.33
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,997.06,729.09
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,973.28,713.58
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,946.35,696.08
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,913.4,673.62
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,877.8,649.41
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,838.37,624.75
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,796.7,598.32
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,750.02,567.21
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,701.03,532.93
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,648.65,494.55
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,595.55,454.71
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,538.36,410.92
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,481.64,366.21
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,420.46,317.45
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,362.79,269.88
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,303.06,219.75
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,246.7,171.72
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,189.31,124.14
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,137.41,83.39
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,87.95,50.5
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,47.26,35.46
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,35.47,24.84
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,24.78,14.11
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,31.74,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,87.87,55.35
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,146.67,108.0
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,217.55,168.45
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,173.01,137.5
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,98.44,77.0
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,141.86,112.84
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,192.85,153.86
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,259.93,207.12
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,338.38,267.49
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,350.29,273.68
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,351.99,272.35
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,418.04,320.82
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,478.49,363.63
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,526.97,397.12
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,576.28,430.66
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,772.16,574.69
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,959.43,698.57
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,984.53,712.02
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,1006.59,725.49
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,1020.57,733.22
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,1031.08,738.93
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,1033.18,739.46
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,1031.66,737.88
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,1027.0,735.34
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,1018.84,730.71
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,1004.3,720.73
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,986.41,708.77
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,962.48,693.92
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,935.49,677.16
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,761.34,558.95
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,594.88,436.32
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,584.71,431.49
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,572.49,424.12
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,647.49,484.7
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,694.91,523.3
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,642.73,485.08
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,589.92,446.1
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,533.09,403.23
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,476.82,359.45
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,415.67,311.24
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,358.15,264.29
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,299.25,215.33
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,243.73,168.46
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,187.27,122.07
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,136.24,82.3
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,87.54,50.04
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,47.58,35.45
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,35.4,24.53
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.72,14.01
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,15.73,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,20.75,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,50.45,31.13
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,108.29,80.12
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,169.54,131.79
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,160.2,126.91
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,141.63,112.31
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,128.2,101.02
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,117.22,91.31
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,91.78,70.09
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,67.69,50.05
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,97.49,73.8
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,127.81,97.47
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,128.66,97.62
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,129.56,97.86
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,142.29,107.46
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,155.07,117.02
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,182.69,138.36
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,210.46,159.64
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,186.14,140.31
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,161.93,121.17
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,157.01,117.24
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,152.07,113.32
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,299.64,225.87
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,444.72,332.68
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,288.55,216.42
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,133.24,97.98
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,145.36,107.52
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,157.37,116.86
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,277.52,208.66
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,400.0,300.02
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,393.97,295.59
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,387.75,291.32
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,296.32,223.62
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,208.17,157.03
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,247.71,187.8
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,286.16,217.45
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,259.49,197.76
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,233.25,178.32
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,211.94,162.21
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,191.0,146.31
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,169.57,130.17
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,148.66,114.32
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,118.52,90.62
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,88.47,66.68
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,74.67,55.79
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,60.89,44.7
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,47.33,33.5
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,33.79,23.48
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,22.19,13.22
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,10.6,2.81
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,5.3,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,5.78,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,11.57,3.24
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,29.45,18.44
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,47.58,33.76
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,70.81,53.22
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,93.97,72.36
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,139.56,109.5
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,192.54,151.95
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,182.74,143.35
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,176.92,137.85
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,208.07,161.95
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,239.71,186.05
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,222.29,171.34
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,204.71,156.69
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,246.32,188.32
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,288.28,219.66
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,301.56,229.15
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,314.71,238.61
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,297.43,224.78
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,280.24,211.16
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,287.07,216.14
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,293.84,221.06
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,489.25,368.03
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,670.54,498.53
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,669.02,496.44
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,666.62,494.6
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,634.42,470.88
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,602.36,447.34
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,461.29,345.87
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,325.39,245.06
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,216.39,163.08
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,108.56,79.86
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,128.19,95.58
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,147.67,111.12
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,98.54,72.75
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,49.36,33.89
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,74.55,54.19
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,99.66,74.47
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,111.57,84.16
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,123.32,93.78
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,66.73,48.73
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,9.65,2.3
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,16.89,8.32
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,24.13,14.37
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,20.26,11.24
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,16.4,8.07
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,12.53,4.83
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,8.67,1.9
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,5.3,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,3.37,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,6.74,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,13.5,5.47
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,20.26,11.26
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,28.47,18.24
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,36.69,25.13
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,21.71,12.52
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.75,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,13.51,5.57
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,20.28,11.12
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,97.07,73.63
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,176.53,136.46
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,200.39,154.76
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,224.47,173.18
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,318.81,245.56
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,408.78,312.47
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,285.44,218.26
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,159.95,120.78
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,165.37,124.77
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,170.81,128.56
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,320.76,242.84
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,468.16,350.45
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,474.76,354.23
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,481.01,358.47
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,474.67,354.48
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,468.14,350.45
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,523.37,391.55
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,576.87,430.69
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,469.08,352.19
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,361.1,272.32
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,399.09,301.46
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,432.74,326.73
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,318.92,242.11
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,207.19,157.26
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,243.13,185.42
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,278.12,212.38
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,246.7,188.93
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,215.84,165.83
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,285.03,220.53
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,343.36,264.89
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,217.29,167.62
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,103.08,78.23
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,116.23,89.28
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,128.58,99.5
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,108.62,83.81
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,88.8,67.96
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,69.59,52.16
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,50.58,38.26
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,34.77,24.2
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,18.33,9.3
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,9.16,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,13.03,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,26.16,15.01
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,52.0,37.22
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,78.04,59.45
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,111.05,87.22
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,142.74,113.6
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,133.83,105.83
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,127.39,99.79
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,155.14,121.8
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,183.33,143.75
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,188.24,146.76
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,193.08,149.74
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,291.07,226.07
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,386.38,297.72
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,422.01,322.72
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,457.8,347.72
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,444.88,336.68
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,430.89,325.13
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,381.72,287.68
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,325.27,244.8
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,268.02,201.98
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,211.3,159.03
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,319.31,239.9
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,423.08,314.52
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,422.62,313.5
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,421.96,312.89
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,621.99,460.85
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,807.27,590.03
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,853.72,624.19
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,891.61,652.73
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,787.22,578.26
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,689.84,507.56
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,641.64,474.44
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,595.01,441.67
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,452.98,339.36
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,321.88,242.01
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,235.18,178.08
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,149.37,112.73
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,188.68,143.88
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,225.94,172.89
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,178.8,136.95
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,132.97,101.69
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,200.64,150.68
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,243.64,175.22
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,192.61,134.07
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,147.11,99.15
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,105.75,70.59
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,68.42,53.32
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,48.51,35.78
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,30.47,19.2
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,15.63,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,8.19,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,16.4,7.39
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,29.93,19.09
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,43.47,30.63
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,60.2,44.69
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,77.08,58.64
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,76.13,57.59
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,75.43,56.71
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,44.93,31.52
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,14.48,6.34
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,43.98,30.46
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,73.53,54.15
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,313.57,245.77
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,567.3,432.94
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,606.31,457.27
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,644.97,482.64
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,699.05,520.1
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,754.01,557.44
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,863.98,634.93
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,969.0,702.46
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,982.37,709.11
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,992.63,714.91
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,1005.67,721.21
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,1009.47,721.72
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,1004.73,717.84
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,996.64,712.08
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,981.4,702.64
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,967.6,694.27
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,943.78,680.27
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,917.06,664.49
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,884.91,644.51
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,850.52,623.0
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,810.87,597.87
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,769.34,571.26
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,724.93,542.3
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,678.82,510.36
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,628.04,473.86
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,576.85,436.19
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,520.04,393.51
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,465.48,351.28
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,408.68,306.82
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,353.72,262.41
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,296.74,215.12
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,242.86,169.7
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,188.56,125.11
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,139.67,86.82
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,92.6,54.83
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,53.24,35.66
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,38.67,27.46
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,27.73,17.09
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,14.05,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,25.43,1.19
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,54.94,36.68
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,94.4,69.99
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,137.54,106.29
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,181.46,143.2
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,234.62,186.97
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,125.44,99.02
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,28.01,17.59
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,49.29,34.99
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,45.92,32.01
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,42.54,29.08
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,55.62,39.46
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,68.72,49.72
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,71.16,51.4
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,73.6,53.1
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,135.15,101.24
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,197.48,148.7
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,336.0,251.48
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,471.45,346.39
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,672.09,488.54
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,864.98,616.3
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,945.1,670.88
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,1011.84,711.08
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,1007.55,708.3
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,999.89,704.53
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,985.97,695.65
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,968.82,684.9
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,946.21,673.45
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,920.64,660.07
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,889.2,642.2
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,857.36,623.82
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,817.87,599.54
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,776.37,573.65
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,730.3,544.27
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,683.03,512.1
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,631.34,475.39
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,579.22,437.39
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,524.35,396.51
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,467.92,353.21
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,410.16,307.88
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,354.16,262.5
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,296.79,214.69
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,242.84,169.11
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,188.56,124.47
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,139.6,86.08
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,92.36,54.13
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,52.98,35.09
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,38.2,27.08
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,27.67,17.13
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,14.01,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,55.63,13.96
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,127.29,87.61
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,189.55,142.18
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,263.17,206.12
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,328.1,262.58
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,399.19,322.23
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,463.04,373.42
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,529.94,424.72
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,587.97,467.59
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,648.67,510.76
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,704.18,547.48
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,759.27,582.55
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,807.1,613.8
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,853.41,643.63
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,889.59,665.35
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,928.09,688.5
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,959.74,708.26
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,988.49,726.15
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,1011.21,738.69
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,1030.6,749.15
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,1044.56,757.67
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,1054.94,764.06
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,1059.19,765.17
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,1059.76,764.11
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,1053.67,760.02
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,1043.96,753.8
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,1028.73,744.6
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,1010.04,733.26
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,986.11,718.19
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,958.98,701.07
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,926.05,680.12
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,890.3,657.24
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,849.89,630.79
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,807.19,602.64
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,760.49,571.75
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,712.1,539.02
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,659.58,501.52
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,604.76,461.36
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,547.34,417.37
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,490.08,372.22
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,430.22,324.18
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,371.74,275.82
