Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,311.84,224.88
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,252.11,173.66
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,194.27,125.5
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,141.31,83.43
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,89.78,48.27
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,46.01,28.24
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,32.59,22.48
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,25.29,15.41
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,12.49,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,56.83,18.83
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,128.69,88.69
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,191.75,142.69
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,266.35,205.71
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,331.54,260.6
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,402.87,318.14
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,466.9,367.64
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,533.96,416.98
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,592.66,459.94
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,654.03,503.47
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,707.99,538.22
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,761.39,571.43
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,809.32,601.97
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,855.68,631.16
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,890.41,651.93
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,927.42,674.17
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,959.43,692.93
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,988.55,709.82
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,1010.19,720.63
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,1028.48,729.44
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,1042.3,737.01
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,1052.58,742.55
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,1055.72,742.44
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,1055.23,740.34
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,1049.63,736.75
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,1040.45,731.15
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,1024.35,721.47
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,1004.89,709.87
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,981.19,696.48
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,954.34,681.09
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,921.93,662.07
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,886.87,641.21
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,846.53,617.2
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,803.97,591.31
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,757.94,562.56
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,710.28,531.44
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,657.17,495.06
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,603.73,457.14
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,547.44,415.13
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,491.28,371.72
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,431.62,324.42
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,373.44,276.81
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,310.99,224.49
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,253.86,175.7
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,196.56,128.17
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,144.28,86.75
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,93.74,52.32
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,51.57,32.69
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,36.63,25.97
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,27.57,17.38
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,13.94,0.0
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,40.44,15.33
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,88.0,61.95
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,141.19,107.17
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,201.56,158.47
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,259.43,207.28
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,328.89,264.2
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,387.67,311.45
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,450.08,360.27
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,373.64,298.54
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,270.14,213.38
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,189.65,148.86
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,106.8,81.3
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,115.67,88.27
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,124.54,95.11
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,216.93,167.87
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,310.94,239.66
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,229.53,176.34
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,149.08,113.23
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,169.29,128.86
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,189.55,144.25
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,194.5,147.95
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,199.42,151.68
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,360.35,274.0
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,517.73,388.17
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,476.93,357.4
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,436.44,327.56
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,412.58,310.13
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,388.92,292.75
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,294.5,222.69
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,205.2,155.14
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,303.07,230.11
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,397.37,300.37
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,308.57,234.05
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,221.17,167.97
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,237.19,180.73
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,252.79,192.95
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,381.48,294.28
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,491.87,377.59
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,434.69,333.73
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,381.56,293.18
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,375.15,287.13
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,352.9,265.98
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,298.7,220.71
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,247.54,177.59
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,195.63,135.12
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,149.04,98.57
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,103.82,66.59
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,65.34,45.06
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,46.45,34.18
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,34.38,22.89
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,17.69,1.02
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,51.39,22.39
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,111.58,77.64
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,169.99,126.83
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,238.82,184.77
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,171.92,135.16
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,77.92,58.76
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,121.79,94.17
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,166.7,129.44
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,266.91,208.99
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,376.5,293.36
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,389.12,300.51
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,398.74,305.49
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,362.61,276.71
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,330.93,251.13
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,465.77,352.58
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,597.53,447.68
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,658.13,489.87
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,711.27,526.77
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,727.8,535.78
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,742.8,543.92
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,875.54,642.22
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,1001.93,727.6
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,916.88,666.41
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,818.98,592.54
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,820.41,594.05
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,820.08,593.8
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,664.77,484.43
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,514.27,375.36
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,731.47,540.36
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,914.52,667.42
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,789.66,578.44
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,671.22,489.16
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,731.63,539.04
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,770.8,570.61
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,599.56,445.81
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,453.95,335.39
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,529.22,396.87
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,575.25,433.59
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,520.13,391.51
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,466.02,349.61
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,409.84,305.59
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,355.54,261.82
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,299.34,215.41
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,246.74,171.5
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,193.67,128.44
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,145.7,91.2
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,99.33,59.66
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,60.79,39.87
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,43.13,30.81
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,31.54,20.21
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,15.92,1.27
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,46.93,21.86
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,102.26,71.39
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,157.13,117.52
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,224.91,174.29
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,188.27,148.31
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,125.49,97.7
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,144.09,112.45
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,162.74,126.84
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,214.89,167.87
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,264.03,205.78
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,479.45,377.04
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,702.26,545.14
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,748.93,577.25
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,794.78,608.72
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,834.67,634.46
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,873.02,658.92
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,904.5,679.54
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,933.65,698.58
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,860.52,642.22
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,773.48,573.45
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,886.48,658.93
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,991.8,732.8
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,858.45,634.97
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,707.39,520.21
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,775.23,571.24
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,834.45,614.8
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,765.53,563.04
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,694.26,509.87
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,711.36,523.41
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,722.26,532.27
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,692.06,511.18
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,661.69,490.04
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,419.21,314.62
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,187.12,138.76
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,433.77,331.85
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,651.33,492.8
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,497.38,376.72
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,368.5,278.22
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,256.41,194.08
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,150.68,113.0
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,156.22,118.01
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,161.22,122.51
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,178.15,135.49
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,190.58,144.11
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,159.24,120.21
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,130.92,98.9
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,111.28,82.17
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,84.2,61.57
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,57.39,43.0
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,34.03,22.42
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,17.62,3.02
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,7.42,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,54.1,27.81
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,107.01,75.16
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,170.26,127.34
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,240.5,185.35
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,303.71,237.69
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,373.48,293.8
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,441.23,346.35
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,512.11,399.53
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,572.27,442.31
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,633.98,484.61
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,692.23,522.7
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,751.5,558.97
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,797.28,586.66
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,844.5,614.99
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,888.68,641.63
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,931.35,667.06
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,963.93,687.3
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,993.74,705.91
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,1012.5,716.29
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,1034.04,728.56
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,1047.93,736.86
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,1058.35,743.23
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,1065.69,747.08
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,1069.47,748.86
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,1063.65,745.74
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,1054.25,740.6
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,1040.32,731.32
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,1022.9,720.01
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,998.79,705.49
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,971.48,689.03
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,940.1,669.99
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,905.76,649.01
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,865.44,624.86
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,822.8,598.95
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,776.13,569.27
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,727.56,537.72
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,674.75,499.86
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,619.52,459.54
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,561.87,416.48
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,504.34,372.36
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,443.92,325.34
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,384.82,277.9
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,323.87,228.05
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,262.97,177.57
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,204.29,129.67
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,150.4,87.55
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,98.07,52.26
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,53.61,31.26
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,36.52,25.19
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,29.44,18.56
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,14.63,2.19
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,12.64,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,67.79,37.36
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,128.72,91.08
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,189.22,142.3
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,261.78,203.3
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,324.93,256.66
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,393.86,313.2
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,455.64,362.7
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,520.57,413.15
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,578.78,457.09
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,638.11,500.71
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,691.22,537.47
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,744.06,571.98
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,635.25,487.3
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,489.87,372.43
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,561.01,424.99
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,642.87,483.07
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,803.6,603.63
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,967.37,715.76
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,987.88,726.07
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,1005.12,735.32
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,1017.38,742.53
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,1026.3,747.71
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,1026.93,746.13
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,1024.1,742.5
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,1016.32,737.28
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,1005.27,730.08
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,985.0,715.53
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,962.04,699.38
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,937.09,683.13
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,909.56,665.21
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,872.22,640.72
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,832.42,614.49
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,602.44,448.64
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,393.86,291.24
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,361.72,268.83
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,330.23,246.14
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,254.04,190.19
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,178.27,133.36
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,204.77,154.19
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,229.69,173.56
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,294.88,223.39
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,339.19,253.37
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,259.06,192.31
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,198.18,148.24
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,167.69,125.38
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,138.05,103.42
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,112.26,81.84
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,85.23,61.69
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,58.25,43.59
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,34.09,22.48
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,17.67,4.55
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,4.87,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,38.26,20.13
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,74.72,52.15
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,124.42,93.41
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,178.53,138.38
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,186.53,146.25
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,184.69,144.99
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,197.62,154.86
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,208.4,162.49
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,200.98,155.87
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,187.22,144.16
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,289.35,224.23
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,390.78,301.57
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,381.67,292.87
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,370.32,282.67
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,290.62,220.97
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,206.23,155.25
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,295.68,223.37
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,394.7,296.93
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,334.91,251.3
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,269.92,201.86
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,440.41,329.98
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,613.22,454.92
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,508.24,377.8
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,410.89,305.57
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,432.63,321.68
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,453.9,337.14
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,366.3,272.93
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,277.18,206.74
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,444.43,332.82
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,606.57,450.58
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,469.27,350.11
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,337.81,252.27
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,322.56,241.37
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,307.39,230.3
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,423.57,319.77
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,527.22,397.24
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,497.88,376.47
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,466.96,354.54
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,430.47,327.22
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,393.03,298.67
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,345.25,261.73
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,299.66,226.16
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,253.39,190.11
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,208.91,155.57
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,172.74,128.79
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,145.75,109.86
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,110.78,83.08
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,81.8,60.75
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,54.61,40.75
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,27.04,16.81
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,13.51,2.63
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,7.67,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,49.31,28.71
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,97.74,70.88
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,155.02,118.78
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,221.97,175.37
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,286.03,229.15
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,351.97,283.39
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,415.21,334.43
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,483.52,388.17
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,484.17,386.14
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,467.27,370.16
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,586.77,461.69
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,715.7,556.33
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,762.57,586.94
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,808.58,616.05
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,851.66,642.54
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,893.67,667.81
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,925.13,686.9
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,950.2,701.65
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,896.08,660.24
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,828.4,606.8
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,928.06,679.24
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,1023.17,740.38
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,1032.28,742.99
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,1032.0,740.5
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,1026.83,736.57
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,1018.34,730.7
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,1004.14,719.91
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,986.72,707.25
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,963.36,692.77
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,937.06,676.45
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,906.94,658.04
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,874.08,637.74
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,836.79,614.0
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,795.48,587.4
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,750.11,557.79
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,703.14,525.68
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,651.61,488.51
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,599.41,450.04
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,545.12,409.29
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,490.74,367.3
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,430.56,320.41
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,373.89,274.71
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,315.43,226.11
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,259.43,178.81
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,203.39,132.86
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,152.2,92.47
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,101.88,57.28
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,58.35,34.88
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,39.33,28.05
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,31.25,20.58
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,15.74,4.58
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,19.44,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,76.39,46.09
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,137.14,98.29
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,194.75,148.06
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,263.48,207.04
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,325.03,259.75
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,392.07,315.55
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,309.84,249.76
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,196.61,155.14
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,141.07,109.99
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,91.04,68.84
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,82.25,61.39
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,73.54,54.05
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,121.81,92.57
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,170.8,131.06
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,228.54,175.7
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,286.87,219.91
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,374.99,286.82
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,457.14,347.87
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,728.05,556.8
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,984.07,737.74
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,680.0,518.71
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,340.35,256.63
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,439.15,331.33
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,531.02,398.45
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,769.57,581.28
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,985.27,736.1
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,843.34,631.82
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,700.17,523.0
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,587.38,441.06
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,475.89,358.02
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,570.85,431.55
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,657.15,496.8
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,716.97,546.4
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,758.76,581.96
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,712.67,547.95
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,666.59,513.83
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,563.04,433.99
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,476.05,366.0
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,477.46,368.47
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,464.47,357.88
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,410.04,314.34
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,357.87,271.78
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,304.31,227.19
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,254.38,185.32
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,203.87,144.04
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,158.46,108.24
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,117.42,78.97
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,80.03,56.2
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,55.96,42.48
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,39.0,27.2
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,20.15,7.98
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,17.74,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,71.37,44.54
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,126.75,92.92
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,181.81,141.4
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,244.96,197.02
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,156.73,127.4
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,37.66,26.54
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,38.63,27.24
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,39.6,27.89
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,44.93,32.26
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,50.27,36.59
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,123.83,97.32
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,199.44,158.24
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,184.56,145.65
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,169.79,133.32
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,164.28,128.59
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,158.83,123.95
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,174.59,136.43
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,190.42,148.89
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,293.76,230.06
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,406.07,315.6
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,573.36,444.74
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,740.31,568.65
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,755.79,579.26
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,769.99,589.75
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,593.0,457.84
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,418.62,323.53
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,347.82,269.56
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,282.99,219.26
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,320.16,248.29
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,356.84,276.62
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,342.55,265.81
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,328.32,255.14
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,281.55,219.07
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,235.3,183.14
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,298.85,233.18
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,359.48,280.02
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,298.11,232.52
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,240.33,187.55
