Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,230.19,180.04
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,219.93,172.32
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,194.99,153.18
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,170.65,134.37
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,111.91,87.03
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,52.18,38.04
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,44.91,32.2
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,37.66,26.25
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,30.4,20.14
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,23.15,13.95
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,16.39,8.79
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,9.64,2.66
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,5.3,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.98,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,7.37,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,30.87,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,86.41,55.27
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,150.31,110.63
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,214.05,166.17
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,287.46,229.58
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,350.83,284.54
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,419.52,342.23
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,482.64,393.22
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,548.99,444.97
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,606.3,489.62
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,666.12,535.0
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,720.35,572.74
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,774.29,609.44
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,821.18,640.0
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,866.5,669.0
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,901.92,690.94
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,939.7,714.38
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,970.8,732.73
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,999.0,749.04
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,1021.18,761.26
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,1040.07,771.32
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,1052.54,778.7
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,1061.47,783.91
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,1064.78,784.05
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,1064.49,782.0
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,1058.1,777.63
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,1048.17,771.12
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,1033.29,759.99
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1015.01,746.8
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,990.58,730.77
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,963.02,712.73
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,930.67,691.8
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,895.55,668.93
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,855.74,642.48
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,813.64,614.32
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,767.17,583.1
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,719.06,550.26
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,667.15,512.95
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,614.35,473.92
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,556.43,429.22
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,500.1,384.39
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,440.99,336.58
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,383.09,288.28
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,323.98,237.53
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,264.73,186.12
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,207.08,136.89
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,153.83,93.22
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,102.23,56.29
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,57.76,33.1
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,36.59,26.24
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,30.48,20.45
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,18.92,8.12
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.85,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.37,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,31.94,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,87.84,56.32
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,152.61,111.52
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,215.12,165.62
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,286.53,226.87
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,350.23,280.72
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,419.27,336.91
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,481.9,386.09
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,547.42,435.54
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,605.84,478.89
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,663.34,520.34
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,716.68,555.74
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,769.58,589.76
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,816.82,620.07
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,862.56,648.98
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,901.91,673.22
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,933.88,692.34
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,964.97,711.89
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,993.24,729.55
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,1015.05,741.56
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,1033.65,751.54
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,1046.9,759.26
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,1056.68,764.88
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,1061.91,766.61
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,1063.59,766.21
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,1057.69,762.25
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,1048.26,756.2
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,1033.4,745.32
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,1015.17,732.43
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,991.76,717.75
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,965.19,701.07
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,933.31,680.89
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,898.6,658.8
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,858.81,633.18
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,816.74,605.85
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,770.66,575.52
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,722.9,543.49
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,670.97,506.73
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,616.59,467.25
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,559.98,424.23
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,503.42,380.04
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,444.81,333.37
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,387.4,286.29
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,327.88,236.16
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,267.97,185.19
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,210.39,137.32
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,157.32,94.74
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,105.38,57.87
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,60.35,34.3
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,38.28,27.36
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,32.27,21.71
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,20.5,9.44
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,10.81,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,16.04,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,45.05,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,104.69,66.6
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,175.21,126.09
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,237.49,180.34
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,308.62,241.29
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,372.89,295.77
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,441.94,352.07
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,501.53,399.11
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,564.39,446.76
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,621.9,487.74
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,679.82,526.85
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,731.12,558.57
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,781.28,588.62
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,822.81,613.19
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,866.61,638.85
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,902.86,659.54
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,936.43,678.31
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,966.0,695.73
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,992.63,711.27
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,1012.84,721.36
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,1029.66,729.39
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,1040.93,736.16
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1048.72,740.94
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1051.95,741.58
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,1051.66,740.19
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,1044.34,736.66
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,1033.55,731.08
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,1017.93,722.51
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,999.02,711.91
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,974.54,697.29
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,947.03,680.72
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,838.67,610.29
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,735.64,535.56
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,711.06,520.4
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,684.28,502.95
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,619.99,457.48
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,560.57,414.98
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,550.21,409.71
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,531.71,397.53
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,518.73,388.82
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,491.49,367.74
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,403.64,300.71
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,336.15,249.5
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,265.95,196.9
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,210.71,156.78
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,176.47,130.07
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,143.56,104.45
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,111.53,80.16
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,81.25,58.46
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,58.71,44.45
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,40.48,28.41
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,24.33,12.42
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,7.86,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,16.23,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,44.67,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,104.02,67.11
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,173.33,125.63
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,235.74,180.15
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,306.93,241.42
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,370.78,295.24
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,439.5,350.73
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,501.0,397.57
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,563.29,442.64
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,621.51,485.26
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,680.25,526.65
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,733.8,562.22
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,786.75,596.73
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,829.24,622.22
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,874.04,648.85
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,912.66,670.85
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,948.92,691.0
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,979.37,708.53
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,1006.84,724.08
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,1028.7,734.59
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1047.21,743.01
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,1059.75,748.55
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,1068.71,751.95
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,1073.01,751.82
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1073.67,749.64
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,1066.71,744.48
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,1056.15,737.33
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,1041.54,728.64
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,1023.44,717.94
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,998.64,703.19
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,970.64,686.52
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,938.22,665.74
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,902.94,643.16
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,863.34,619.54
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,821.35,594.09
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,773.86,564.63
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,724.95,533.74
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,672.72,499.34
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,619.52,462.64
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,563.09,421.27
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,504.37,376.82
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,445.29,330.82
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,387.33,284.12
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,328.03,234.79
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,271.38,186.77
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,211.02,136.86
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,157.52,93.89
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,105.46,57.02
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,60.38,33.29
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,36.65,25.98
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,31.01,20.71
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,20.49,9.93
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,11.8,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,14.0,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,37.89,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,91.69,60.27
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,153.32,112.45
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,210.6,162.25
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,275.99,218.46
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,338.86,271.68
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,405.14,326.11
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,387.26,310.97
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,341.29,272.18
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,397.81,315.97
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,450.0,355.34
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,560.27,440.22
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,679.06,528.79
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,661.67,510.05
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,628.88,480.67
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,768.58,586.1
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,908.08,682.41
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,937.82,698.92
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,964.89,714.24
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,984.88,725.03
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,1001.68,733.76
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,1013.59,740.81
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,1022.23,745.85
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,1023.89,744.98
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,1028.67,746.31
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,1021.97,741.74
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,1011.96,735.21
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,997.23,724.27
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,979.36,711.42
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,955.59,696.2
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,928.93,679.12
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,896.5,658.18
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,861.7,635.59
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,714.97,531.38
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,583.79,431.55
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,516.37,383.43
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,453.09,337.4
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,481.42,360.78
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,499.96,375.74
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,498.81,376.35
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,479.16,361.23
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,414.48,310.68
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,355.82,264.06
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,309.3,225.01
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,261.3,183.72
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,207.66,139.78
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,158.8,100.93
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,111.35,66.83
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,70.18,43.42
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,45.82,33.63
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,36.48,25.11
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,25.35,13.71
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.78,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.98,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.93,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,7.23,0.08
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,12.53,4.71
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,18.81,10.08
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,25.09,15.4
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,32.34,21.43
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,39.59,27.35
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,38.63,26.39
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,37.67,25.43
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,42.03,28.83
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,46.4,32.19
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,86.61,64.36
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,127.54,96.52
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,107.23,80.14
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,87.16,64.04
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,109.22,81.31
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,131.36,98.49
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,158.31,119.43
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,185.42,140.33
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,192.89,145.56
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,200.33,150.77
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,238.4,179.65
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,276.46,208.18
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,214.51,161.08
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,152.97,113.92
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,137.71,102.12
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,122.49,90.28
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,252.68,189.87
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,385.75,288.11
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,411.45,307.2
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,436.38,326.0
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,379.76,284.44
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,323.49,242.95
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,271.05,204.44
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,219.14,165.69
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,264.45,200.59
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,308.45,233.93
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,237.28,180.54
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,167.24,127.13
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,204.42,156.62
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,239.57,184.1
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,214.13,165.29
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,189.25,146.71
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,102.55,77.97
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,13.51,5.52
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,11.58,3.97
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,9.64,2.4
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,7.71,0.79
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,5.78,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,4.34,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.89,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.44,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,11.91,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,29.56,2.22
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,79.17,52.43
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,135.39,99.23
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,187.4,143.89
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,249.36,196.36
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,264.39,210.7
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,278.56,222.84
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,372.42,298.26
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,484.8,386.36
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,512.51,407.17
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,536.89,425.02
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,537.43,422.23
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,537.52,418.6
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,422.89,327.54
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,291.72,222.48
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,542.8,418.43
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,793.15,603.22
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,775.24,584.04
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,745.49,557.72
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,786.53,585.99
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,833.59,617.57
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,915.9,678.45
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,998.66,735.98
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,1012.75,742.41
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,1022.38,746.26
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,1016.69,741.58
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,1007.78,734.97
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,993.79,725.14
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,976.69,713.38
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,953.75,697.83
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,927.96,680.48
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,897.96,658.99
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,865.31,635.84
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,828.19,611.29
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,787.31,584.05
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,742.33,553.81
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,695.99,521.35
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,645.78,485.67
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,595.02,448.73
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,540.4,407.25
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,484.19,363.63
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,428.08,319.51
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,373.47,275.32
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,316.91,228.35
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,263.51,183.43
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,209.6,139.03
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,160.3,99.76
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,112.39,65.7
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,71.28,42.72
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,45.68,33.1
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,37.16,25.4
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,23.95,12.85
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,12.78,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,10.62,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,24.46,2.69
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,74.21,49.38
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,126.95,92.91
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,183.74,139.78
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,254.65,198.11
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,312.99,245.98
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,376.69,296.87
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,437.87,344.74
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,503.88,394.99
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,562.32,437.64
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,619.35,478.06
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,673.43,515.67
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,728.35,552.78
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,773.1,580.89
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,816.75,607.83
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,854.73,630.86
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,887.98,650.54
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,917.56,669.02
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,944.63,685.85
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,965.1,697.03
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,982.63,706.37
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,994.62,713.65
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,1003.46,719.07
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,1003.12,717.29
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,999.51,713.62
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,993.76,709.8
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,984.93,704.15
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,967.34,693.31
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,947.13,680.87
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,924.28,666.44
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,898.92,650.41
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,867.83,630.83
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,833.33,608.9
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,795.54,584.49
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,756.26,558.04
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,661.64,489.1
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,579.76,428.22
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,577.72,429.73
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,564.28,421.68
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,484.58,362.02
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,418.37,312.07
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,388.85,289.88
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,352.06,260.18
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,302.83,221.19
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,259.24,186.59
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,214.45,151.0
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,170.78,117.2
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,127.97,86.29
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,90.75,62.52
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,62.88,47.61
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,45.84,32.65
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,29.2,17.09
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,9.65,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,4.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,11.57,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,29.12,5.73
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,76.52,50.66
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,130.01,94.87
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,183.89,140.29
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,249.1,194.63
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,307.44,242.81
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,370.88,293.95
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,427.04,338.25
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,485.69,383.33
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,541.07,424.57
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,598.03,465.94
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,646.42,499.93
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,697.08,534.78
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,742.63,565.23
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,787.41,594.57
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,820.62,614.89
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,851.39,633.3
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,881.69,651.43
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,909.95,667.96
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,928.51,677.41
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,944.2,684.98
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,888.98,643.06
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,824.67,595.35
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,688.95,498.32
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,540.92,390.72
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,603.87,435.82
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,659.46,474.31
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,642.71,462.27
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,625.64,450.43
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,477.54,347.03
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,334.45,244.17
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,491.17,358.99
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,635.73,459.55
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,569.35,413.09
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,506.3,369.31
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,595.84,438.98
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,664.19,490.67
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,578.89,428.07
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,505.83,374.24
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,377.28,280.39
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,265.48,197.4
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,327.18,244.13
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,365.39,269.11
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,313.39,227.98
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,264.75,189.23
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,215.23,150.17
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,173.62,118.16
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,129.3,85.87
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,89.74,60.57
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,61.1,46.13
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,45.12,32.09
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,28.1,16.41
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.58,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.9,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,13.49,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,34.02,9.26
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,82.43,54.83
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,137.63,100.09
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,148.06,112.66
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,146.27,113.36
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,181.24,141.83
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,217.07,170.2
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,210.22,163.95
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,204.31,158.0
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,333.44,260.03
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,476.29,368.49
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,390.69,300.18
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,292.73,222.05
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,249.61,188.63
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,212.96,159.83
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,208.03,155.5
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,203.12,151.17
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,163.72,121.05
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,124.49,90.94
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,292.51,217.13
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,460.08,335.83
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,726.76,528.6
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,977.6,695.6
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,873.63,619.47
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,763.18,539.98
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,771.42,546.95
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,778.16,552.0
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,786.35,558.91
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,792.38,564.41
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,693.78,496.63
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,597.67,429.55
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,662.18,478.58
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,717.32,519.47
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,702.25,511.24
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,683.48,500.78
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,671.85,494.64
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,653.87,483.62
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,426.62,319.39
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,230.12,171.01
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,271.63,203.33
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,309.88,231.99
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,289.11,216.94
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,266.94,200.61
