Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,231.64,173.88
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,197.79,148.08
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,168.08,125.63
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,140.15,104.54
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,112.41,83.49
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,86.46,63.8
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,66.24,50.65
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,44.82,32.02
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,26.31,15.25
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,6.75,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,3.44,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,9.01,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,20.32,4.54
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,63.09,42.67
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,109.2,81.12
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,161.97,124.94
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,224.65,176.55
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,223.75,177.01
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,221.19,174.93
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,334.11,264.78
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,455.95,358.64
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,515.24,401.65
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,570.67,441.05
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,621.92,475.81
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,674.23,510.34
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,718.6,538.79
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,762.6,566.29
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,801.2,589.62
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,840.84,613.03
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,871.39,631.11
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,900.04,647.73
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,830.69,594.32
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,749.72,533.87
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,761.65,541.37
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,772.21,547.16
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,878.45,621.57
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,978.66,687.76
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,973.38,682.46
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,965.27,676.76
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,950.52,665.76
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,933.24,653.4
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,736.22,521.16
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,545.15,387.07
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,696.13,498.52
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,824.37,587.48
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,788.14,563.91
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,750.57,540.85
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,668.28,483.99
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,594.17,431.97
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,585.12,427.91
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,567.33,416.48
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,515.22,379.51
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,461.78,340.65
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,411.96,303.33
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,366.83,268.86
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,305.91,221.87
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,249.18,177.56
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,209.02,146.94
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,172.24,120.03
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,130.92,89.92
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,94.26,65.54
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,65.76,50.01
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,48.1,34.65
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,29.67,17.96
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,11.15,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.85,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,17.38,4.07
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,47.99,31.77
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,80.34,58.63
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,120.17,91.49
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,160.54,124.63
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,211.66,165.78
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,272.58,213.67
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,326.88,255.3
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,384.6,298.37
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,384.35,295.92
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,383.41,292.62
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,471.11,356.18
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,558.13,416.3
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,513.8,380.5
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,468.64,344.77
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,412.51,302.85
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,361.55,264.31
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,383.56,279.76
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,405.47,294.47
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,423.63,306.8
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,441.6,319.0
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,432.83,312.95
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,423.89,306.96
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,368.74,268.81
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,309.47,227.04
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,337.64,248.15
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,365.54,268.56
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,320.59,236.3
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,275.97,204.19
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,273.84,202.99
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,271.67,201.58
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,251.69,187.04
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,231.85,172.58
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,152.07,112.83
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,72.69,51.77
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,51.82,35.53
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,30.97,19.09
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,28.54,17.26
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,26.11,15.41
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,216.23,166.38
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,388.59,294.1
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,306.12,232.02
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,234.65,179.2
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,256.86,192.94
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,256.96,185.28
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,210.78,148.35
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,175.43,121.61
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,132.17,89.58
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,93.75,64.43
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,63.99,49.41
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,48.12,35.32
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,32.81,20.99
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,15.41,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.86,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.85,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,17.38,4.78
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,48.36,33.0
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,80.82,60.69
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,120.77,94.37
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,161.62,128.78
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,168.51,135.2
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,175.35,140.67
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,199.78,159.98
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,224.06,178.71
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,263.56,209.38
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,304.06,240.22
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,265.32,208.11
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,219.43,170.5
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,287.96,223.28
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,352.26,271.22
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,397.21,303.66
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,442.61,335.84
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,477.54,359.8
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,512.53,383.44
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,400.64,300.49
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,283.51,212.64
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,331.67,248.52
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,379.77,283.21
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,415.7,308.75
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,444.75,329.19
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,444.2,328.55
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,443.4,327.95
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,425.08,314.83
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,406.85,301.84
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,386.29,287.31
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,364.18,271.58
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,296.71,222.37
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,229.91,172.82
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,285.74,215.69
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,339.77,256.45
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,337.87,255.29
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,335.47,254.0
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,283.07,214.96
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,230.13,175.18
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,217.11,165.72
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,204.18,156.17
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,155.79,119.17
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,107.88,81.85
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,118.3,90.59
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,128.2,98.84
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,111.08,85.55
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,94.04,72.13
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,77.54,58.75
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,61.16,45.22
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,46.24,34.58
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,20.95
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,18.33,9.42
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,10.81,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,21.5,7.65
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,52.87,35.8
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,89.91,66.71
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,126.4,97.7
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,165.64,130.78
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,236.37,188.77
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,312.4,250.24
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,253.24,202.08
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,174.17,136.35
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,176.53,137.53
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,178.65,138.23
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,237.2,183.23
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,304.03,232.76
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,304.85,231.35
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,298.39,224.94
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,433.71,323.48
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,573.72,418.02
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,507.91,369.29
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,431.57,314.67
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,301.91,222.75
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,170.7,126.01
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,376.6,278.04
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,580.8,416.25
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,643.84,456.93
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,699.44,493.65
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,733.48,518.61
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,769.65,544.98
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,724.84,516.79
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,684.1,490.99
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,815.04,592.01
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,921.02,667.85
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,809.72,593.72
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,704.76,517.34
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,622.7,460.24
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,546.55,405.7
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,378.47,284.12
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,218.83,163.98
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,204.26,153.78
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,189.85,143.36
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,234.64,178.41
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,277.11,211.25
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,278.43,212.85
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,272.66,208.57
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,239.22,182.49
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,206.48,156.72
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,200.39,143.95
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,167.21,107.03
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,119.33,71.39
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,77.42,46.03
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,46.75,34.72
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,39.12,27.75
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,26.87,16.36
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,13.99,0.0
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,8.85,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,3.44,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,6.74,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,15.91,7.28
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,25.09,15.21
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,36.21,24.67
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,47.33,34.0
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,66.77,50.03
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,86.59,66.08
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,62.34,45.86
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,38.64,26.2
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,50.74,35.99
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,62.86,45.67
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,64.33,46.59
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,65.8,47.51
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,116.83,87.82
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,168.62,127.77
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,203.51,154.09
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,238.65,180.19
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,312.64,235.43
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,395.07,295.32
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,502.71,373.45
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,618.5,454.46
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,490.72,362.57
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,363.74,269.91
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,471.54,347.91
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,572.47,417.36
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,787.13,575.18
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,977.38,703.26
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,851.18,614.66
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,720.92,519.23
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,819.17,595.44
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,897.9,651.86
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,743.78,544.61
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,600.58,439.01
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,590.09,433.56
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,577.89,426.01
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,566.89,419.88
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,553.2,411.56
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,481.37,360.12
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,414.21,311.52
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,384.28,290.11
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,353.96,267.86
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,332.23,251.98
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,307.35,232.9
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,229.45,174.0
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,168.79,128.93
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,146.19,111.83
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,124.26,94.97
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,102.41,77.87
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,81.55,61.24
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,61.45,47.13
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,41.79,29.91
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,26.08,15.67
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,9.64,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.91,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,4.42,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,8.67,0.11
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,20.26,10.96
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,31.86,21.11
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,45.4,32.75
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,59.02,44.27
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,74.31,57.07
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,89.6,69.67
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,180.05,144.47
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,273.87,220.09
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,289.48,230.89
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,303.47,240.29
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,298.74,234.91
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,292.52,228.38
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,348.92,271.16
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,406.44,313.74
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,541.96,416.5
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,683.78,519.45
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,728.46,550.2
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,773.57,581.4
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,871.86,652.46
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,968.46,717.31
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,894.21,661.82
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,809.84,597.47
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,772.78,568.96
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,729.12,535.66
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,719.33,528.58
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,708.63,520.7
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,837.28,617.25
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,946.81,693.89
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,818.44,602.37
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,693.27,509.4
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,653.41,481.55
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,615.6,454.39
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,512.11,381.13
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,414.28,310.16
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,351.4,264.48
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,291.77,220.33
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,277.87,210.87
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,263.94,201.18
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,315.26,241.6
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,357.94,274.27
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,299.37,230.02
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,243.63,187.89
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,167.25,128.68
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,95.23,72.08
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,82.86,62.49
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,70.52,52.71
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,57.98,42.48
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,45.4,32.06
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,33.79,23.7
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,22.19,13.42
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,13.5,5.53
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.82,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.46,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,9.64,2.52
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,14.47,6.58
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,20.27,11.38
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,26.07,16.13
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,25.6,15.65
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,25.12,15.18
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,24.16,14.32
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,23.2,13.47
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,30.46,19.37
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,37.73,25.24
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,49.37,34.63
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,61.02,43.97
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,78.98,58.33
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,97.07,72.69
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,91.73,68.18
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,86.4,63.72
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,99.11,73.74
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,111.83,83.7
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,366.24,280.53
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,624.9,464.85
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,633.18,469.54
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,640.6,475.47
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,676.55,501.8
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,710.34,526.19
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,662.3,490.07
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,615.38,455.22
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,670.76,496.5
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,717.7,530.11
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,699.45,517.49
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,678.25,503.2
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,578.83,430.72
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,490.31,365.41
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,513.99,385.65
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,525.22,395.15
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,420.2,317.05
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,334.03,252.67
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,367.93,278.14
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,375.6,279.41
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,322.53,235.76
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,271.62,193.43
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,220.46,151.62
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,173.45,113.99
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,127.28,80.28
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,88.01,56.14
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,55.56,42.48
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,45.38,33.31
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,32.84,21.63
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,16.9,1.08
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,20.45,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,52.76,27.04
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,104.24,72.54
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,162.01,120.92
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,218.6,169.31
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,283.18,223.76
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,223.49,178.61
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,132.09,103.66
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,153.9,121.03
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,176.09,138.2
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,321.1,254.49
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,475.68,372.83
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,497.21,385.67
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,508.27,391.37
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,565.07,431.53
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,615.83,466.44
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,750.28,566.08
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,889.5,660.8
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,918.57,677.74
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,945.13,693.98
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,966.09,705.18
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,984.15,714.54
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,996.21,721.0
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,1005.14,725.57
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,1011.74,727.88
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,1009.49,724.68
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,1003.49,720.21
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,994.38,713.91
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,980.27,703.69
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,963.24,691.76
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,940.5,677.15
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,915.02,660.86
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,884.72,641.47
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,853.84,621.71
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,816.68,598.13
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,777.62,573.13
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,734.1,544.87
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,689.14,514.39
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,640.62,481.0
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,591.54,446.23
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,539.38,407.49
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,485.38,366.31
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,430.86,323.39
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,377.73,280.34
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,298.28,219.48
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,242.99,179.26
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,212.93,149.87
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,169.46,108.24
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,122.19,73.22
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,81.36,48.25
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,48.03,35.71
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,40.45,28.87
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,28.71,18.09
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,16.33,1.73
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,10.32,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,14.29,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,33.37,16.08
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,76.85,53.19
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,128.28,95.71
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,88.24,66.22
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,42.49,29.67
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,43.94,30.89
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,45.4,32.0
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,96.59,73.55
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,149.17,115.1
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,190.48,147.09
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,232.83,179.28
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,204.43,156.16
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,175.68,133.0
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,189.24,143.19
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,202.92,153.31
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,302.02,227.66
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,397.91,296.84
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,427.58,317.29
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,457.23,337.88
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,371.76,275.19
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,281.4,208.43
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,302.66,224.16
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,323.83,239.32
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,313.14,230.86
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,302.43,222.57
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,330.59,242.96
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,358.49,262.88
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,408.88,298.98
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,454.36,331.14
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,468.05,340.86
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,481.03,350.26
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,562.91,410.13
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,637.27,463.16
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,543.0,396.65
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,454.5,333.69
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,561.53,416.23
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,649.29,481.29
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,489.58,364.84
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,353.94,263.7
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,405.81,304.78
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,441.84,331.31
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,405.69,303.83
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,362.94,270.0
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,315.68,232.19
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,274.93,199.61
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,230.3,164.08
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,186.41,129.8
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,142.93,97.82
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,105.35,72.87
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,71.48,55.25
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,54.05,40.04
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,36.56,24.38
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,15.55,2.07
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,20.15,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,51.55,27.12
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,98.43,67.31
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,158.16,116.37
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,116.12,87.72
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,56.05,40.68
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,50.23,35.84
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,44.43,30.91
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,147.43,114.29
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,256.03,199.05
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,268.03,207.08
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,278.68,214.17
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,337.07,257.8
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,397.5,301.81
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,350.03,264.76
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,293.4,220.97
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,373.81,280.28
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,448.83,333.71
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,392.18,291.39
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,328.25,243.9
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,479.51,354.42
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,632.68,460.48
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,479.94,352.04
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,328.78,242.19
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,353.78,260.79
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,378.58,278.54
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,368.06,270.84
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,357.49,263.26
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,535.08,392.38
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,699.64,506.02
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,619.34,448.95
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,539.99,392.96
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,652.01,477.2
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,750.79,549.19
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,651.37,477.61
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,560.66,411.89
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,620.39,460.54
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,662.37,494.48
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,526.64,394.47
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,414.81,310.41
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,455.21,343.18
