Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,473.51,356.73
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,419.26,314.98
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,365.24,272.45
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,317.38,233.47
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,273.78,197.65
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,224.77,158.25
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,180.13,123.04
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,139.97,93.42
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,101.81,68.39
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,67.95,52.3
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,53.35,39.49
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,35.53,23.54
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,18.05,4.02
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,21.85,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,56.42,30.03
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,107.03,73.29
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,164.43,120.75
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,118.99,89.88
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,54.11,39.09
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,67.24,49.77
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,80.51,60.31
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,89.79,67.46
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,99.09,74.5
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,195.79,151.27
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,293.86,226.83
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,318.93,244.46
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,343.85,261.94
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,389.33,295.38
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,435.59,328.9
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,584.47,439.27
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,726.55,540.31
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,759.63,562.31
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,785.95,580.43
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,661.75,487.88
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,523.72,384.06
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,499.99,367.21
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,475.89,349.53
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,306.35,226.53
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,137.24,99.78
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,167.54,123.05
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,197.7,145.81
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,486.28,361.73
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,764.28,555.35
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,542.1,398.21
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,325.6,239.74
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,448.24,331.07
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,564.75,414.58
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,526.26,386.97
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,489.41,361.01
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,423.3,313.6
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,359.97,267.59
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,410.28,307.3
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,453.54,340.72
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,476.76,360.47
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,479.85,362.98
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,412.56,310.33
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,355.48,265.7
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,295.5,219.32
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,242.5,178.93
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,203.13,147.95
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,166.03,118.93
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,133.65,94.64
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,100.64,71.26
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,71.31,55.18
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,53.89,39.96
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,36.66,24.53
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,20.08,5.82
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,10.32,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,11.3,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,22.3,10.24
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,50.72,34.58
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,79.7,58.63
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,112.24,85.51
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,146.64,113.64
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,181.34,141.89
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,222.44,174.81
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,215.14,168.14
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,208.85,161.86
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,366.98,287.44
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,538.11,417.77
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,542.81,417.61
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,547.69,417.83
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,553.17,419.49
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,547.22,412.87
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,580.08,434.88
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,612.51,456.13
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,609.7,452.18
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,604.74,446.89
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,490.92,363.29
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,382.88,282.59
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,460.29,339.09
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,537.55,393.9
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,555.44,405.32
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,572.82,416.57
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,579.53,421.21
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,585.61,425.5
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,628.42,456.41
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,665.24,482.82
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,560.58,408.66
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,457.24,334.4
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,474.58,347.77
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,490.66,359.8
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,445.79,327.8
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,402.12,296.58
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,432.83,320.33
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,458.27,339.79
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,424.21,316.0
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,392.99,294.14
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,335.32,251.69
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,280.99,211.38
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,224.24,169.18
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,172.46,130.22
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,145.63,109.84
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,119.25,89.58
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,103.57,77.66
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,87.95,65.58
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,72.41,53.22
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,56.96,40.73
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,42.98,31.01
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,28.96,18.85
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,17.36,8.67
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,5.78,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.95,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,11.8,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,23.37,11.01
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,55.37,37.83
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,88.68,65.3
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,128.69,97.93
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,169.99,131.59
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,217.76,170.39
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,269.17,211.62
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,239.64,187.29
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,191.17,147.22
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,167.11,127.79
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,142.66,107.95
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,222.4,169.87
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,311.0,236.77
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,296.19,224.49
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,274.66,207.43
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,222.87,167.42
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,171.4,127.55
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,244.5,182.97
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,318.17,237.59
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,429.21,318.83
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,534.57,393.56
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,544.1,399.67
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,553.33,405.96
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,471.9,346.35
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,385.45,282.71
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,334.97,246.28
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,284.81,209.63
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,291.11,214.38
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,297.28,218.94
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,334.75,246.42
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,371.7,273.26
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,376.3,276.15
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,379.08,277.84
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,386.59,284.21
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,393.35,290.05
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,411.81,304.31
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,427.85,316.64
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,395.48,293.49
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,363.76,270.77
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,378.87,283.22
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,388.72,290.84
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,341.54,256.02
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,297.24,223.1
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,269.65,201.42
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,239.59,177.04
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,203.1,149.01
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,169.67,123.66
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,135.3,97.41
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,103.21,73.9
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,74.47,57.38
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,56.11,41.52
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,39.56,26.84
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,20.16,6.97
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,4.42,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,8.67,0.55
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,19.29,9.76
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,29.92,18.72
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,42.5,29.14
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,55.08,39.41
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,71.73,52.89
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,88.52,66.29
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,64.28,46.44
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,40.58,27.13
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,37.68,24.7
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,34.79,22.28
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,152.68,115.45
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,274.7,208.59
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,283.56,214.45
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,292.25,220.38
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,313.43,235.32
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,341.66,255.28
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,425.09,317.27
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,509.49,378.62
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,466.26,345.74
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,422.35,312.72
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,294.6,219.0
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,165.78,122.25
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,492.17,368.43
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,804.72,584.98
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,459.06,342.18
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,110.8,79.87
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,169.16,124.65
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,227.22,168.13
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,522.44,391.42
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,800.04,588.99
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,813.63,601.73
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,817.85,609.11
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,783.07,584.66
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,746.92,559.19
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,661.75,495.22
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,587.47,438.62
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,569.67,428.09
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,545.99,412.32
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,495.56,373.99
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,447.44,337.03
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,322.31,243.2
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,222.22,168.18
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,191.97,145.47
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,159.67,120.94
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,138.61,105.16
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,118.28,89.75
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,97.99,73.9
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,77.94,57.92
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,59.02,44.81
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,40.43,28.68
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,24.62,14.74
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,8.67,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,4.42,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,16.37,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,38.32,20.61
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,82.38,57.04
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,135.16,100.27
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,147.28,112.68
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,159.51,124.06
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,96.02,73.3
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,27.99,17.39
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,29.45,18.48
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,30.91,19.53
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,44.46,30.34
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,58.02,41.01
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,46.9,31.91
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,35.78,22.89
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,30.47,18.6
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,25.15,14.33
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,139.54,104.02
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,256.3,192.9
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,422.14,318.54
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,592.83,443.12
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,447.51,334.68
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,303.15,225.49
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,257.95,191.78
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,212.99,157.9
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,240.98,178.52
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,268.85,198.75
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,288.68,213.18
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,308.32,227.4
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,272.04,200.55
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,235.96,173.83
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,203.02,149.26
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,170.32,124.74
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,205.05,150.61
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,239.4,175.75
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,256.29,188.51
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,272.9,201.1
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,386.87,285.72
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,492.98,361.11
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,454.63,332.79
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,417.3,305.86
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,462.43,340.34
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,485.31,355.25
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,376.82,276.08
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,297.72,219.39
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,300.11,218.15
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,281.01,197.22
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,230.35,157.49
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,184.01,121.6
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,138.34,88.09
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,98.54,62.38
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,62.17,47.11
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,54.14,40.1
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,38.25,26.01
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,21.74,8.96
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,12.78,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,20.95,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,50.3,28.67
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,98.6,68.53
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,153.57,113.41
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,120.28,91.08
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,73.13,54.46
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,85.34,64.27
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,97.58,73.83
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,159.54,123.18
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,229.18,177.45
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,301.33,233.63
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,384.24,296.92
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,319.44,245.16
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,249.98,189.6
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,219.49,165.55
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,189.0,141.48
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,301.8,226.5
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,412.23,306.78
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,335.29,249.37
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,253.48,188.13
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,514.88,383.15
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,775.2,563.59
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,886.99,644.09
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,991.91,714.77
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,835.22,604.65
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,662.89,477.81
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,717.14,517.48
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,772.92,556.33
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,870.04,628.62
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,952.81,684.91
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,838.78,605.96
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,727.53,523.98
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,794.6,578.05
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,844.46,615.91
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,807.62,592.75
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,769.06,568.72
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,725.62,539.34
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,680.63,507.59
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,633.29,474.59
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,585.65,440.54
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,535.32,402.79
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,485.71,364.71
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,433.19,324.06
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,382.27,283.63
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,329.83,240.87
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,279.98,199.56
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,229.62,158.59
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,183.26,121.48
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,137.28,86.71
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,96.48,59.8
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,59.58,45.09
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,49.58,36.3
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,38.27,26.05
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,23.32,10.41
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,13.76,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,5.9,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,11.57,2.87
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,24.13,13.88
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,36.7,24.59
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,51.74,37.17
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,67.02,49.74
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,86.86,65.89
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,106.7,81.78
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,114.36,87.47
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,122.08,93.12
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,236.58,184.23
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,360.47,279.38
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,473.07,364.92
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,589.07,450.44
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,695.33,528.63
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,808.49,607.04
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,843.14,627.58
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,878.81,649.2
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,907.73,667.11
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,934.21,683.41
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,867.28,634.09
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,782.75,568.39
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,794.68,577.81
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,811.15,589.47
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,747.19,540.99
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,681.8,491.63
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,688.79,496.71
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,694.73,500.68
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,659.19,475.79
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,623.84,451.14
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,704.53,510.74
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,777.46,563.06
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,816.94,595.43
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,843.96,615.89
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,808.06,592.1
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,770.34,567.45
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,625.73,463.09
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,504.11,371.36
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,558.6,417.25
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,590.62,443.96
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,479.64,359.78
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,397.13,296.9
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,398.41,297.9
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,382.0,282.33
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,328.76,239.19
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,279.36,198.67
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,229.25,157.96
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,182.91,120.88
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,137.41,87.15
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,98.33,61.95
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,61.61,47.0
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,53.42,39.72
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,38.65,26.48
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,23.33,10.77
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,13.76,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,3.37,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,5.78,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,8.19,1.18
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,10.61,3.22
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,9.64,2.41
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,8.68,1.59
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,29.93,19.19
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,51.22,36.54
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,105.72,80.32
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,161.41,123.87
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,341.34,264.14
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,529.26,401.42
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,621.28,468.17
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,725.09,542.61
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,767.65,572.56
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,810.78,603.1
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,840.9,623.51
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,869.49,642.93
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,905.3,667.81
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,939.63,690.8
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,952.35,696.78
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,962.38,701.09
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,978.16,707.65
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,995.93,715.21
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,991.06,711.24
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,983.1,705.64
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,966.79,693.49
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,952.89,683.07
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,932.7,669.54
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,909.75,654.36
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,881.78,636.51
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,851.22,617.02
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,816.45,594.24
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,778.14,569.08
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,736.17,541.81
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,692.82,512.78
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,645.05,479.56
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,596.65,445.07
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,546.08,408.1
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,495.52,370.04
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,439.31,327.13
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,386.45,285.25
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,332.12,241.12
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,280.22,197.94
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,227.97,154.6
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,179.63,115.12
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,132.55,79.95
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,92.96,55.01
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,54.68,41.12
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,44.62,32.31
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,33.48,22.31
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,21.74,10.02
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,15.1,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,32.18,17.72
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,63.97,44.47
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,101.93,75.86
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,139.54,107.0
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,180.95,141.01
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,135.86,105.69
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,78.48,58.81
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,99.25,75.32
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,120.06,91.48
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,173.11,133.24
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,227.32,175.04
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,223.85,171.24
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,220.08,167.41
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,263.15,199.91
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,313.34,237.1
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,470.38,354.35
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,625.8,464.67
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,583.19,431.28
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,529.71,391.25
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,323.11,241.55
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,116.68,84.92
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,317.0,236.84
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,516.8,379.87
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,548.86,400.97
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,580.35,422.34
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,520.14,380.44
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,460.38,338.48
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,296.61,220.24
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,134.0,98.12
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,107.7,78.19
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,81.49,58.0
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,77.1,54.55
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,72.73,51.11
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,67.87,47.5
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,62.99,43.87
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,51.34,34.82
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,39.7,25.73
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,30.48,18.57
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,21.28,11.34
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,18.85,9.48
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,16.43,7.6
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,29.0,17.82
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,41.56,28.12
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,103.73,78.2
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,161.65,124.31
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,141.25,108.5
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,121.44,93.17
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,101.33,77.25
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,81.56,61.34
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,63.03,48.66
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,44.91,32.85
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,29.45,19.1
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,13.5,4.26
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,6.88,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,22.11,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,55.84,32.54
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,101.6,70.36
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,159.95,117.84
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,214.53,162.71
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,277.06,213.44
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,333.16,258.85
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,393.89,306.7
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,452.77,351.47
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,512.43,395.63
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,565.47,434.22
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,619.49,472.64
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,669.03,507.48
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,718.49,541.56
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,615.94,463.09
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,481.29,359.95
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,551.38,410.73
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,623.82,460.53
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,660.01,484.2
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,688.29,502.75
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,715.84,520.06
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,742.61,536.73
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,770.26,554.87
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,796.88,572.22
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,812.03,582.99
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,825.77,592.99
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,800.24,574.02
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,773.57,554.68
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,863.65,621.31
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,939.83,672.52
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,861.39,618.62
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,785.69,563.74
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,776.34,559.2
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,764.53,552.34
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,736.46,534.53
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,706.52,515.37
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,698.39,514.26
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,680.13,505.33
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,632.42,471.74
