Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,585.44,438.06
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,455.05,341.18
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,354.73,265.57
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,380.3,285.25
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,382.92,283.65
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,330.15,240.73
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,279.84,199.19
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,229.4,157.82
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,183.3,120.51
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,137.15,85.87
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,97.21,59.75
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,60.2,46.02
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,48.49,35.77
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,35.82,24.36
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,24.15,12.26
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,3.44,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,6.74,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,13.01,4.91
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,19.29,10.29
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,27.5,17.24
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,35.72,24.11
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,73.71,55.4
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,112.78,86.99
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,156.91,122.28
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,207.18,161.84
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,297.58,233.15
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,400.58,312.05
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,419.45,323.81
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,436.26,334.23
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,343.29,262.94
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,248.01,188.78
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,342.27,259.77
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,432.5,324.94
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,526.53,393.1
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,615.02,455.72
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,574.29,424.23
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,524.9,387.33
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,420.05,312.14
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,310.72,231.83
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,536.16,399.23
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,754.0,550.83
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,577.79,425.42
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,403.77,298.87
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,697.13,521.26
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,960.75,698.15
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,903.25,657.1
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,843.78,611.03
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,666.69,487.53
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,500.57,367.39
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,456.55,336.8
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,413.73,306.12
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,524.53,390.51
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,618.9,458.78
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,562.49,416.83
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,512.05,379.93
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,518.35,386.84
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,504.41,376.52
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,434.27,323.13
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,376.8,278.96
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,334.74,243.48
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,287.78,202.14
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,231.29,155.18
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,180.85,113.53
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,131.18,75.31
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,86.73,46.08
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,45.68,28.25
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,35.97,25.17
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,28.74,18.56
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,20.97,10.17
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,20.76,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,52.44,30.52
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,88.82,62.09
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,130.37,97.15
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,171.66,132.23
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,215.74,168.84
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,240.84,190.0
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,256.77,202.89
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,389.47,307.99
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,540.09,422.46
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,593.36,460.25
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,647.04,497.81
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,604.11,461.28
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,533.52,404.15
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,536.07,404.87
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,541.94,407.15
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,461.59,346.65
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,369.29,276.67
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,496.4,370.22
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,618.72,455.65
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,693.21,505.72
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,761.68,551.0
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,826.84,594.45
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,896.36,639.59
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,891.72,634.48
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,885.01,628.95
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,863.56,613.57
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,838.05,595.86
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,908.37,648.02
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,962.69,680.85
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,941.59,667.29
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,917.62,652.9
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,888.65,635.36
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,857.16,616.18
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,796.1,577.14
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,740.83,536.7
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,675.76,493.59
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,613.65,451.54
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,526.79,389.64
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,451.01,334.69
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,351.24,262.81
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,262.22,197.19
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,315.58,238.38
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,351.1,263.04
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,301.96,224.73
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,256.47,189.38
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,215.83,156.9
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,176.22,125.16
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,138.42,95.96
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,102.96,70.3
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,70.92,50.69
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,53.38,39.94
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,38.66,26.87
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,23.37,12.16
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,13.76,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,17.75,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,39.38,22.8
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,70.17,49.43
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,104.27,78.29
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,140.46,109.04
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,178.88,141.23
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,196.84,156.25
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,206.8,163.93
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,273.62,216.75
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,341.18,268.9
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,355.94,278.4
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,367.26,285.01
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,336.36,259.35
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,307.8,235.34
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,398.32,304.36
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,499.3,379.02
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,599.56,452.22
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,697.34,521.76
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,659.16,491.04
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,609.06,452.49
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,678.16,501.89
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,754.77,554.76
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,802.37,588.6
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,854.24,625.05
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,778.72,569.79
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,701.31,513.09
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,688.39,504.15
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,674.73,494.39
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,685.18,502.53
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,694.31,509.65
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,664.09,488.22
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,634.1,467.06
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,613.43,453.02
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,592.51,438.79
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,655.77,489.39
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,707.44,530.62
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,667.7,502.57
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,627.01,473.91
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,470.55,357.02
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,335.75,253.8
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,318.19,241.47
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,300.19,228.34
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,157.21,119.11
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,12.56,4.51
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,129.19,97.3
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,230.48,174.83
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,197.44,148.53
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,165.14,122.94
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,133.87,98.31
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,103.98,75.52
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,76.56,56.33
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,57.32,43.48
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,41.3,29.22
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,26.01,14.39
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,13.76,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,30.8,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,76.45,44.5
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,124.89,85.58
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,186.18,136.7
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,243.05,185.59
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,307.08,239.71
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,365.07,288.26
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,427.17,338.69
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,485.45,384.88
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,546.08,431.56
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,598.76,470.98
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,653.25,510.7
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,703.75,545.42
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,753.88,579.45
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,798.11,609.36
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,836.73,635.1
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,874.69,658.93
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,910.63,681.14
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,758.16,570.34
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,567.56,422.66
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,792.3,594.38
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,1006.93,741.34
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,1019.25,747.52
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,1028.27,752.89
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,1032.94,755.5
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,1034.24,756.03
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,1029.15,752.09
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,1020.76,746.13
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,1007.71,736.09
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,991.49,724.11
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,970.24,710.03
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,945.98,694.01
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,916.53,674.56
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,884.38,653.29
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,848.44,630.7
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,810.22,606.34
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,765.79,576.23
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,720.09,545.01
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,672.56,510.38
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,624.01,473.91
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,538.13,408.2
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,469.08,354.52
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,404.61,305.27
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,351.99,264.83
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,309.43,231.4
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,267.54,197.84
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,236.52,166.53
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,188.29,119.2
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,136.98,78.95
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,90.64,47.71
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,48.21,28.76
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,36.6,25.95
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,29.4,19.34
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,21.66,11.26
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,13.76,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,33.34,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,83.78,48.67
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,134.78,92.52
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,197.48,145.52
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,255.71,195.93
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,320.91,251.07
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,379.92,300.63
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,442.73,351.6
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,499.59,395.74
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,559.31,440.43
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,613.2,480.43
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,667.39,519.06
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,717.09,552.45
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,766.0,584.77
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,805.29,610.51
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,846.5,637.4
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,882.72,659.56
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,916.64,679.98
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,945.13,697.46
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,970.85,713.07
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,991.25,724.01
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,1008.49,732.92
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,1020.46,739.62
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,1029.1,744.27
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,1032.84,744.39
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,1033.19,742.46
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,1027.16,738.07
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,1017.85,731.72
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,1003.41,722.21
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,985.88,710.82
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,963.88,696.62
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,938.91,680.56
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,908.92,661.22
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,876.36,640.18
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,840.46,616.85
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,802.34,591.91
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,758.28,562.76
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,713.08,532.6
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,665.49,498.74
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,615.15,461.87
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,563.1,423.04
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,510.98,383.13
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,456.49,340.88
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,402.89,298.06
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,347.85,252.64
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,292.08,205.92
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,238.3,160.92
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,187.93,119.2
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,138.06,80.67
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,93.58,50.95
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,52.14,31.67
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,39.2,27.94
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,31.65,21.06
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,23.14,12.41
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,14.74,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,29.01,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,70.57,41.55
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,118.73,81.75
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,177.68,130.26
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,232.47,176.55
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,296.51,229.63
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,354.37,276.96
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,416.47,326.21
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,473.36,369.35
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,532.63,412.75
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,585.65,451.87
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,639.38,490.58
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,688.3,523.7
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,734.77,553.45
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,777.93,581.28
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,819.81,607.93
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,855.54,629.32
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,889.09,649.12
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,917.62,666.4
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,943.67,682.06
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,842.56,610.37
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,722.34,520.16
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,664.96,479.95
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,612.09,441.73
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,704.46,506.75
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,800.54,571.43
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,775.63,553.26
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,749.74,535.31
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,866.89,623.42
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,965.02,689.89
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,944.04,675.46
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,920.29,660.34
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,891.64,642.45
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,860.54,622.93
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,826.03,601.08
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,787.89,576.67
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,746.66,549.98
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,703.52,521.64
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,656.42,488.27
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,608.54,453.62
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,557.65,416.15
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,506.79,377.69
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,453.2,336.64
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,398.0,293.23
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,343.44,248.67
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,291.14,205.07
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,238.48,161.52
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,189.43,121.36
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,141.23,84.5
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,99.3,56.75
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,59.62,37.61
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,44.99,32.58
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,35.14,23.79
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,24.75,13.62
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,12.52,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,26.54,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,63.26,36.87
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,112.19,77.2
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,168.19,123.05
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,222.21,168.09
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,283.42,218.43
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,339.26,263.77
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,402.03,313.14
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,458.52,356.49
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,517.71,400.63
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,569.98,439.13
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,623.13,477.39
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,671.85,510.93
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,720.34,542.99
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,654.26,490.36
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,558.39,415.72
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,555.11,411.16
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,548.93,403.98
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,536.08,393.27
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,514.4,376.51
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,661.38,481.21
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,797.81,573.52
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,759.17,543.38
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,711.96,508.96
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,768.48,548.66
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,818.3,582.72
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,796.9,566.92
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,774.29,550.95
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,751.28,535.46
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,727.74,519.59
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,730.11,522.35
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,730.63,523.68
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,794.38,573.64
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,841.96,609.51
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,680.92,496.32
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,537.4,390.7
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,623.63,459.44
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,687.08,508.72
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,640.62,475.9
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,593.79,442.89
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,503.82,375.86
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,431.69,321.59
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,409.29,305.01
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,378.08,279.81
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,297.01,219.19
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,235.97,175.41
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,202.68,150.02
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,170.83,125.56
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,139.05,101.42
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,109.13,79.18
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,81.45,59.59
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,63.98,48.77
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,46.07,32.97
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,28.31,16.5
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,14.43,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,26.93,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,67.62,39.71
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,114.03,78.32
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,170.3,124.3
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,224.54,169.47
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,286.3,220.09
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,344.55,266.96
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,405.19,314.23
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,461.8,357.25
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,521.23,401.01
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,574.12,439.83
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,627.83,478.39
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,676.89,511.9
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,725.81,543.44
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,766.55,568.95
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,808.01,594.7
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,845.0,617.19
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,880.2,638.35
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,762.95,555.89
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,615.16,446.29
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,558.66,406.56
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,493.37,359.45
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,627.01,455.57
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,760.25,547.12
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,784.94,562.65
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,808.36,578.05
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,904.94,650.39
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,985.91,704.26
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,972.74,695.58
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,956.71,685.92
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,757.35,550.62
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,559.41,404.56
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,719.9,527.22
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,853.34,620.62
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,818.13,598.08
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,781.33,575.44
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,671.88,496.86
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,580.08,427.32
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,473.65,350.51
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,378.08,280.17
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,250.83,186.86
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,128.13,94.11
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,115.67,85.12
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,103.24,75.91
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,203.05,150.68
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,278.74,201.7
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,238.3,167.03
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,195.18,130.27
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,148.98,95.01
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,107.94,66.96
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,69.73,46.36
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,52.83,39.21
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,39.93,27.81
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,28.12,16.45
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,14.41,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,29.5,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,72.46,42.08
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,119.87,81.6
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,178.07,129.33
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,233.54,176.09
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,294.57,226.73
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,351.35,273.03
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,412.18,321.06
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,401.33,312.12
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,369.56,285.83
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,418.24,322.15
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,468.27,358.29
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,592.11,451.09
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,727.99,546.42
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,685.35,510.85
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,618.57,457.51
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,641.05,471.16
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,661.69,482.68
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,558.17,407.01
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,448.97,326.56
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,718.35,523.63
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,970.93,686.09
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,983.82,690.65
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,993.6,696.03
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,897.84,633.12
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,785.43,552.45
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,775.56,546.58
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,764.47,539.03
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,870.03,616.54
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,959.76,674.14
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,850.91,602.46
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,743.52,525.2
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,683.61,486.04
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,626.08,447.33
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,716.97,518.21
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,784.64,567.62
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,742.7,540.45
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,698.73,512.45
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,652.01,480.16
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,604.47,446.51
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,553.93,409.78
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,503.76,372.34
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,451.0,332.41
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,396.59,290.14
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,342.75,246.74
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,291.61,204.68
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,239.43,162.14
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,190.82,122.74
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,143.56,86.86
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,102.96,59.92
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,63.58,39.87
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,47.2,34.17
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.04,25.19
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.3,14.97
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.29,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,25.56,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,60.92,35.1
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,109.51,74.95
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,165.1,120.36
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,119.59,89.57
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,55.08,39.53
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,62.83,45.75
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,70.58,51.78
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,156.6,120.39
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,245.31,189.05
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,423.87,329.43
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,615.03,473.0
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,600.4,456.55
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,567.76,427.96
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,677.64,509.98
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,795.49,592.45
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,639.66,476.2
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,444.52,327.45
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,684.99,507.97
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,917.57,666.87
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,814.49,590.44
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,686.34,494.53
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,716.78,516.04
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,752.17,539.61
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,753.97,540.03
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,754.49,539.89
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,866.47,622.51
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,966.38,690.53
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,952.02,680.11
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,935.15,669.17
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,914.84,656.1
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,892.09,641.53
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,864.84,624.06
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,833.86,604.16
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,799.14,581.75
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,762.8,557.87
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,717.57,526.37
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,673.38,495.23
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,628.8,463.79
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,584.16,431.74
