Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,536.3,397.02
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,489.18,362.08
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,439.36,325.08
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,391.15,288.32
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,341.01,248.94
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,293.49,210.94
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,245.09,172.62
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,200.73,137.76
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,156.47,104.31
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,121.0,80.11
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,84.0,58.39
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,63.61,48.1
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,46.6,33.25
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,30.45,18.38
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,15.71,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,22.62,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,54.36,31.59
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,98.13,67.46
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,149.96,109.56
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,205.23,154.89
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,264.46,203.12
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,319.06,247.56
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,378.25,294.64
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,359.12,279.23
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,324.94,250.98
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,357.14,274.87
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,388.52,297.47
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,421.76,320.63
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,454.69,343.14
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,485.06,364.31
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,515.18,385.11
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,647.75,482.9
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,793.02,585.01
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,817.74,598.08
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,840.37,610.48
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,892.7,647.31
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,945.16,680.93
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,890.48,641.14
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,825.97,592.81
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,798.67,573.05
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,769.43,551.63
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,827.16,592.59
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,884.75,632.22
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,871.78,622.4
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,857.21,612.11
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,844.79,604.54
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,830.53,595.75
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,765.2,550.88
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,703.06,507.86
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,718.97,522.05
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,728.29,530.99
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,678.93,497.28
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,629.88,463.59
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,588.16,435.52
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,545.98,406.43
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,505.0,376.81
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,462.94,345.67
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,417.17,311.31
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,372.71,277.2
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,317.02,234.3
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,265.46,194.72
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,225.23,163.28
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,187.66,134.03
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,149.64,104.83
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,114.57,79.29
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,86.18,61.49
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,64.71,49.05
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,47.47,33.92
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,29.72,17.78
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,15.32,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,26.07,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,62.18,35.71
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,110.98,75.63
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,167.36,121.59
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,222.66,167.48
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,288.88,221.91
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,345.38,268.19
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,406.15,316.59
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,342.85,267.09
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,251.63,193.24
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,434.3,337.84
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,631.72,487.16
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,680.3,519.22
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,730.33,551.7
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,772.89,579.54
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,814.08,606.18
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,849.5,627.41
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,878.24,643.97
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,745.8,548.77
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,576.51,420.48
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,604.63,439.62
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,632.36,457.35
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,677.64,488.62
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,722.63,519.22
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,744.44,532.44
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,759.46,541.32
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,879.85,631.01
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,983.35,700.04
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,865.24,619.8
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,740.32,527.9
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,834.77,601.43
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,909.7,653.72
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,881.13,634.96
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,850.21,615.37
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,719.61,524.22
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,602.15,436.29
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,658.46,483.01
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,693.39,512.53
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,601.03,443.55
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,526.82,387.43
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,462.71,341.19
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,407.17,300.61
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,395.46,292.61
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,373.02,274.93
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,324.77,237.15
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,277.91,199.89
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,232.8,164.14
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,189.98,130.21
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,152.12,101.6
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,114.33,75.08
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,79.09,54.04
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,58.54,43.69
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,44.37,31.23
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,31.27,18.98
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,16.15,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,22.02,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,52.65,30.32
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,99.14,68.08
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,152.36,111.29
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,209.14,158.07
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,270.6,208.53
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,326.65,254.72
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,387.51,303.8
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,375.96,294.32
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,350.2,272.51
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,343.06,265.48
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,323.51,248.49
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,351.9,268.78
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,380.18,288.55
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,394.18,297.64
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,407.24,305.99
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,327.1,245.03
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,241.29,179.49
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,305.19,226.49
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,376.52,277.42
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,480.38,351.48
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,591.81,427.98
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,694.34,500.25
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,803.43,574.68
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,814.03,580.73
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,823.14,586.52
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,801.86,571.25
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,779.33,555.35
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,875.09,627.63
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,952.69,679.96
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,932.79,667.44
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,910.16,653.87
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,775.0,561.56
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,646.82,466.61
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,724.62,529.55
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,781.16,572.99
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,740.12,545.7
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,697.71,517.5
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,651.08,484.29
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,603.74,449.91
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,553.9,413.0
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,504.41,375.45
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,449.31,333.41
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,397.51,292.63
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,344.39,249.42
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,293.76,207.48
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,242.11,165.14
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,194.1,126.04
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,146.93,89.76
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,105.14,61.19
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,65.98,40.77
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,47.82,34.72
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,38.1,26.12
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,27.83,16.43
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,14.04,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,20.92,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,49.54,28.58
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,95.77,66.16
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,147.92,108.43
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,199.94,151.19
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,264.22,203.58
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,319.13,248.16
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,378.89,295.54
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,435.93,339.94
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,499.77,388.36
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,552.42,427.85
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,606.27,467.44
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,659.12,505.07
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,713.29,542.45
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,756.74,570.38
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,799.16,597.26
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,836.53,620.52
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,875.22,644.61
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,904.75,663.11
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,931.87,680.01
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,954.19,692.29
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,968.27,699.17
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,981.19,706.66
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,991.03,712.21
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,997.88,714.72
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,1001.62,715.34
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,997.1,711.69
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,989.49,706.23
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,977.48,698.04
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,962.53,688.08
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,941.8,674.48
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,918.26,659.15
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,891.08,640.17
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,861.3,619.59
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,826.58,597.03
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,789.75,573.02
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,748.54,545.95
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,705.75,517.64
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,658.62,485.67
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,611.41,452.52
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,561.22,415.48
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,510.97,377.51
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,457.63,337.07
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,405.15,296.05
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,348.72,250.62
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,296.75,207.66
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,244.28,164.48
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,195.14,124.28
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,146.05,86.41
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,102.1,56.36
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,61.18,35.62
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,43.0,30.68
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,35.26,23.78
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,26.99,15.82
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,23.86,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,60.3,34.64
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,106.1,72.19
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,165.56,120.41
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,135.15,101.71
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,83.32,62.24
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,236.08,184.05
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,407.16,317.71
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,466.4,363.33
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,529.39,410.9
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,582.92,450.76
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,637.18,490.2
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,686.75,524.0
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,738.15,557.56
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,780.83,584.28
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,822.08,609.66
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,858.99,631.76
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,889.47,649.35
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,918.22,667.04
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,944.38,682.98
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,964.84,694.14
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,982.35,703.42
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,994.78,710.64
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,1004.03,715.94
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,1007.03,715.92
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,1006.73,713.95
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,1002.24,710.92
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,994.63,706.03
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,981.08,696.04
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,964.64,684.37
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,944.38,671.74
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,921.3,657.34
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,892.38,639.17
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,861.06,619.41
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,826.5,597.2
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,789.84,573.49
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,748.49,546.69
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,705.17,518.3
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,658.67,486.56
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,611.38,453.4
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,560.77,416.09
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,510.22,377.93
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,457.41,337.69
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,402.92,295.13
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,349.66,251.93
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,298.35,209.44
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,245.62,166.15
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,196.29,125.87
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,147.79,88.37
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,104.27,58.45
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,64.0,37.86
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,45.41,32.72
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,36.44,24.77
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,26.96,15.84
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,13.6,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,26.2,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,70.0,40.08
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,116.91,79.09
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,174.99,126.39
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,234.07,175.55
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,301.51,231.23
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,359.1,279.14
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,420.82,329.06
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,479.49,374.75
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,541.19,421.32
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,592.97,458.95
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,646.4,496.61
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,696.95,529.78
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,747.4,561.93
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,790.21,588.17
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,827.55,610.3
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,864.8,632.35
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,900.07,652.82
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,928.59,669.7
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,954.42,684.81
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,975.89,695.67
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,994.37,704.62
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,1006.25,710.44
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,1014.85,714.3
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,1020.11,715.17
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,1022.02,714.08
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,1017.08,709.85
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,1008.87,703.75
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,996.02,694.01
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,980.07,682.52
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,959.15,668.46
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,935.24,652.65
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,906.19,634.71
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,874.49,615.11
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,839.46,593.36
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,802.15,570.06
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,760.48,544.19
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,717.14,516.95
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,670.41,486.48
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,622.58,453.25
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,571.41,416.79
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,519.94,379.06
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,464.07,337.64
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,411.39,297.07
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,356.22,253.04
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,302.79,209.3
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,248.68,165.01
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,194.82,121.16
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,144.57,82.27
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,99.04,51.1
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,55.74,29.41
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,35.73,24.46
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,30.38,19.65
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,24.66,13.99
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,12.09,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,25.9,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,69.48,39.23
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,116.0,77.99
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,173.7,125.06
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,171.06,128.9
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,153.38,117.72
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,272.57,212.21
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,412.96,322.01
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,469.39,365.14
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,528.14,408.97
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,449.65,346.81
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,328.2,250.24
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,365.46,277.34
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,409.73,308.39
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,608.65,458.02
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,817.53,600.25
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,750.3,547.01
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,658.62,475.37
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,802.87,578.36
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,941.28,664.47
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,842.0,593.55
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,717.56,501.92
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,867.3,607.4
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,1005.91,691.29
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,1007.97,688.87
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,1006.66,686.39
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,1003.22,685.11
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,996.67,682.07
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,984.73,675.37
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,969.84,666.9
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,949.62,655.8
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,926.56,642.97
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,898.9,627.24
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,868.62,609.77
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,833.43,588.51
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,796.15,565.77
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,754.27,540.29
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,710.48,513.18
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,663.43,481.51
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,615.62,448.4
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,564.87,412.6
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,514.3,375.83
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,460.92,336.3
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,405.92,294.4
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,351.42,251.31
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,299.63,209.38
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,246.92,166.8
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,197.75,127.16
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,149.87,90.85
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,108.29,62.77
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,68.3,41.52
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,47.68,34.63
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,38.38,26.42
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.56,17.21
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.46,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.82,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,10.12,2.48
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,15.43,6.95
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,21.7,12.18
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,27.99,17.34
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,74.73,55.32
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,123.01,93.71
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,208.57,161.05
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,303.16,233.35
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,449.73,346.06
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,611.11,464.57
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,659.62,496.06
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,708.05,527.16
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,750.69,554.55
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,792.25,580.98
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,826.11,600.93
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,860.53,621.13
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,889.43,638.86
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,916.01,655.14
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,936.82,668.33
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,954.83,679.88
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,967.91,687.86
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,978.04,694.13
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,984.61,698.83
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,988.16,701.75
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,983.67,698.7
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,976.15,693.92
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,876.75,626.02
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,774.18,550.23
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,723.63,516.24
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,673.28,481.64
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,772.15,557.82
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,850.68,613.65
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,816.27,590.67
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,779.92,567.31
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,740.09,541.48
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,698.57,514.07
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,652.6,481.94
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,605.88,448.62
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,557.07,413.08
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,507.92,376.37
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,455.79,337.32
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,401.93,295.77
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,349.11,253.2
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,297.93,210.91
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,245.65,167.82
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,196.73,127.63
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,148.38,89.65
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,104.72,58.99
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,63.94,37.37
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,43.65,31.4
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,35.56,24.2
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,26.9,16.0
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,13.56,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,24.07,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,64.86,36.31
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,110.45,74.31
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,166.85,119.97
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,221.04,164.73
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,285.05,216.62
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,340.92,261.53
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,401.02,308.25
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,457.66,351.34
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,517.08,395.19
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,446.66,340.15
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,334.37,252.36
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,433.35,325.99
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,540.36,401.62
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,667.52,492.65
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,804.09,581.96
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,841.17,601.94
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,876.36,621.49
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,815.87,578.7
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,730.6,515.44
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,854.48,602.0
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,968.13,670.49
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,981.55,676.58
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,991.86,682.11
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,996.5,683.8
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,997.94,683.73
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,896.47,620.33
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,783.68,541.89
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,880.5,614.53
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,961.7,667.3
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,941.6,654.93
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,918.66,641.88
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,891.54,625.43
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,861.79,607.19
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,827.08,587.62
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,790.24,566.38
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,746.35,539.36
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,701.89,511.18
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,655.59,479.66
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,608.59,446.84
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,512.57,376.39
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,438.2,321.03
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,429.71,315.73
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,403.4,294.54
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,350.3,252.12
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,299.73,210.95
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,248.29,169.21
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,200.48,130.58
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,152.77,94.09
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,110.67,65.11
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,71.34,43.92
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,50.77,37.24
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,40.76,28.41
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,32.04,20.06
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,16.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,23.16,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,59.27,32.71
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,107.01,72.17
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,162.64,117.21
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,216.83,162.27
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,278.82,213.21
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,336.56,260.03
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,396.87,307.5
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,453.07,349.74
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,511.99,392.4
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,565.17,429.69
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,619.24,466.2
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,668.23,498.12
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,717.03,527.69
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,758.46,552.6
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,800.57,577.47
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,836.45,596.57
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,870.34,613.97
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,900.09,631.09
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,927.45,646.68
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,948.74,657.21
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,967.26,666.1
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,980.41,673.18
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,984.74,675.1
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,992.35,679.43
