Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,996.9,681.91
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,992.67,679.88
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,985.37,676.17
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,973.17,669.6
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,958.08,661.36
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,938.21,649.61
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,915.53,636.2
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,888.3,620.54
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,858.52,603.19
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,824.24,582.37
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,787.85,560.07
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,748.75,535.81
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,707.55,509.93
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,661.61,479.5
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,612.93,445.84
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,562.68,410.41
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,512.24,373.72
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,459.95,335.06
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,408.36,295.59
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,354.32,252.6
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,299.38,208.02
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,246.43,164.86
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,196.61,124.28
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,147.37,86.1
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,102.77,55.17
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,61.02,33.52
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,39.92,28.0
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,33.41,22.2
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.05,15.21
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.13,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,24.61,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,66.61,36.55
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,112.53,75.23
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,169.52,121.61
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,225.4,168.45
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,287.88,220.29
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,344.04,266.37
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,404.42,314.35
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,461.0,358.11
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,520.13,402.38
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,572.8,440.37
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,626.18,477.69
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,674.16,509.62
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,723.22,540.89
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,766.27,567.44
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,808.03,592.72
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,844.54,614.14
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,874.51,631.05
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,903.49,648.9
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,929.98,665.13
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,951.82,677.03
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,970.82,687.15
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,983.87,694.99
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,993.81,701.01
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,1000.09,703.81
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,1003.18,704.72
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,999.02,702.26
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,991.69,697.97
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,979.87,691.29
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,965.05,682.77
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,944.88,670.25
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,921.84,655.95
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,789.13,565.86
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,665.5,473.81
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,740.17,535.02
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,792.81,575.54
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,749.14,546.65
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,704.19,517.2
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,658.29,485.29
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,611.54,451.84
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,561.63,415.41
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,511.91,378.17
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,430.75,317.33
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,371.44,272.82
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,342.22,248.62
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,299.96,211.64
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,247.87,168.84
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,199.19,129.01
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,151.06,91.59
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,108.45,61.96
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,69.01,40.9
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,47.58,34.26
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,38.29,26.12
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,28.48,17.07
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,14.35,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,24.55,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,66.43,36.15
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,112.91,75.37
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,170.67,122.29
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,227.59,169.83
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,291.85,223.01
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,348.72,269.71
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,409.77,318.26
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,467.26,362.7
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,527.54,407.81
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,578.96,444.84
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,632.12,481.92
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,682.46,514.99
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,732.69,546.87
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,775.46,573.91
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,812.83,597.0
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,696.74,512.05
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,540.27,393.04
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,561.35,407.03
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,581.78,419.49
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,787.16,568.49
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,982.87,694.6
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,995.89,701.23
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,1005.68,707.56
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,1007.16,707.35
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,1005.18,705.15
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,1002.01,703.38
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,995.69,699.73
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,983.41,692.8
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,968.18,684.08
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,947.63,671.67
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,924.24,657.47
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,897.21,639.59
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,867.59,620.06
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,832.94,598.43
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,796.13,575.22
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,756.15,549.68
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,714.26,522.59
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,667.67,491.8
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,620.12,458.72
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,567.35,420.22
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,516.5,382.05
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,427.86,315.6
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,363.9,267.76
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,341.39,247.9
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,302.17,212.19
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,240.86,165.34
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,194.72,132.04
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,151.91,99.17
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,112.74,71.23
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,76.15,49.29
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,53.03,38.97
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,44.05,31.02
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,30.51,18.8
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,15.68,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,25.36,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,69.03,36.87
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,116.23,76.91
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,176.41,125.68
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,234.08,173.73
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,300.55,228.44
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,331.19,255.23
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,352.18,272.79
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,331.58,256.5
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,295.23,226.56
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,375.31,287.52
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,469.36,356.71
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,426.92,321.97
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,374.34,279.77
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,478.7,357.06
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,589.33,435.95
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,740.27,546.66
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,889.69,645.16
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,864.08,626.69
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,815.21,588.19
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,772.41,555.7
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,731.0,523.65
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,781.91,559.96
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,837.39,598.23
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,865.71,616.84
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,892.11,634.34
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,884.57,629.16
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,875.15,623.03
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,857.74,611.91
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,838.88,599.87
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,777.09,557.04
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,718.33,515.96
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,795.2,577.4
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,854.02,620.85
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,761.41,557.55
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,678.62,496.63
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,607.55,445.98
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,543.22,399.34
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,520.89,384.47
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,497.92,368.6
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,377.61,280.56
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,269.49,200.22
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,347.51,260.35
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,397.35,294.74
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,325.75,239.49
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,272.55,199.69
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,225.36,163.69
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,187.19,134.95
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,152.3,107.96
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,119.46,83.52
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,88.5,62.56
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,65.0,49.17
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,48.85,35.15
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,32.24,20.31
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,16.69,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,14.53,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,31.01,15.62
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,64.83,44.08
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,100.55,73.22
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,139.17,105.0
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,186.09,143.41
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,167.95,130.2
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,137.39,105.62
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,144.95,111.12
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,152.24,116.19
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,167.06,127.41
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,182.02,138.65
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,300.71,230.45
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,427.26,324.63
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,395.31,298.88
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,366.61,275.87
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,443.31,332.18
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,529.12,393.24
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,428.58,318.97
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,326.8,242.86
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,204.43,151.5
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,83.47,59.06
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,229.19,169.91
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,382.15,281.62
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,420.15,308.37
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,457.76,334.98
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,489.27,357.25
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,520.1,378.89
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,329.66,242.86
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,140.82,102.44
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,373.62,277.47
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,601.64,438.56
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,434.3,319.26
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,272.12,200.77
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,247.05,182.79
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,222.18,164.5
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,197.15,145.94
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,172.38,127.45
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,150.73,111.19
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,129.36,95.03
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,131.15,96.67
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,132.9,98.28
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,88.08,63.9
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,42.53,28.29
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,25.6,14.89
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,8.69,1.35
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,45.89,31.46
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,82.8,61.31
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,70.48,51.55
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,57.98,41.57
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,45.88,31.81
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,33.79,23.21
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,23.64,14.29
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,13.5,5.3
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,6.75,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,12.29,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,24.5,11.46
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,52.78,35.63
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,82.47,60.03
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,118.84,89.73
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,155.18,119.2
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,142.15,109.49
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,124.64,95.28
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,180.49,139.2
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,236.09,181.86
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,278.52,213.49
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,322.29,245.6
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,435.7,330.82
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,559.5,420.2
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,678.41,506.37
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,799.13,587.52
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,837.32,610.45
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,869.44,629.95
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,899.06,648.24
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,926.2,664.92
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,947.29,676.83
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,965.5,686.97
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,978.73,694.97
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,988.84,701.15
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,990.16,700.49
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,988.07,697.87
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,917.89,651.71
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,834.48,590.77
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,823.9,584.48
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,811.85,576.7
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,868.16,620.94
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,909.27,649.21
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,883.93,631.66
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,853.16,611.17
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,818.89,589.62
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,782.65,566.63
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,742.43,540.82
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,700.69,513.57
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,655.41,482.9
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,609.36,450.91
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,560.22,415.18
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,510.97,378.45
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,456.08,337.28
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,404.33,297.14
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,351.68,254.71
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,300.99,212.95
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,246.4,169.38
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,199.8,132.75
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,153.93,96.91
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,112.28,67.25
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,73.13,45.04
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,49.84,36.48
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,39.83,27.68
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,29.25,17.95
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,14.73,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,22.9,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,62.25,31.78
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,107.23,70.67
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,161.9,114.96
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,216.82,160.4
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,278.51,210.79
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,331.01,253.31
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,385.59,295.84
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,453.48,347.34
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,527.19,401.54
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,523.36,395.57
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,497.68,373.58
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,552.15,411.04
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,600.85,443.16
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,705.24,516.9
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,811.86,584.42
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,795.74,570.84
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,756.14,538.53
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,849.34,603.13
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,938.06,656.74
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,894.01,626.75
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,828.65,577.7
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,838.13,583.42
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,845.56,587.15
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,929.56,645.45
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,1002.68,687.6
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,998.73,684.9
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,991.61,681.26
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,979.02,673.03
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,963.49,663.12
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,943.59,651.97
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,920.84,639.07
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,893.56,623.81
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,863.74,606.79
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,829.28,586.19
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,792.68,564.02
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,749.11,537.03
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,704.54,509.02
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,659.18,478.21
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,612.99,446.06
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,562.98,410.62
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,513.14,374.29
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,458.7,334.28
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,407.32,295.13
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,354.03,252.96
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,302.9,211.56
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,250.69,169.36
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,201.84,129.93
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,153.66,92.98
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,110.77,63.24
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,70.8,41.58
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,47.5,34.2
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,38.23,26.1
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.43,17.12
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.32,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,18.03,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,45.24,22.52
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,88.73,59.51
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,138.98,100.13
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,189.86,141.64
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,251.72,191.43
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,305.87,234.76
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,364.58,280.41
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,419.15,321.08
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,476.86,362.59
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,529.21,398.92
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,585.78,436.62
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,634.43,467.54
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,683.3,497.3
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,726.61,524.08
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,769.18,549.65
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,806.37,569.47
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,842.02,587.68
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,766.65,533.94
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,675.13,469.01
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,654.74,454.65
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,639.08,442.46
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,805.06,557.33
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,963.84,659.3
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,972.13,663.49
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,982.08,670.53
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,978.47,669.48
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,971.87,666.8
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,958.99,660.94
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,943.46,653.39
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,923.84,642.18
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,901.66,629.39
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,874.29,614.19
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,844.7,597.32
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,810.46,578.03
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,774.47,557.25
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,647.53,468.36
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,540.02,389.7
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,282.93,208.36
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,32.9,19.78
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,164.24,120.8
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,288.06,213.57
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,162.4,119.94
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,35.76,22.55
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,58.01,40.21
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,80.28,57.87
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,89.6,65.53
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,98.34,72.8
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,83.67,61.51
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,69.07,50.09
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,55.44,39.21
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,41.53,29.5
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,28.96,18.61
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,16.4,7.6
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,8.19,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,22.32,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,60.7,29.75
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,107.05,70.24
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,163.29,115.98
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,218.92,162.54
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,280.93,213.85
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,337.32,259.95
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,398.0,307.9
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,454.17,350.94
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,512.87,394.33
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,427.13,326.91
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,297.16,224.17
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,437.43,330.12
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,577.99,430.86
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,498.86,370.06
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,393.61,290.4
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,632.84,468.97
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,871.58,629.11
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,718.53,520.92
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,525.56,379.21
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,639.4,459.91
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,755.12,537.31
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,761.99,540.29
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,767.32,543.16
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,788.43,556.88
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,808.28,569.62
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,903.83,639.87
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,983.71,691.95
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,875.65,620.51
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,759.53,536.89
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,845.81,603.39
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,916.21,651.9
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,887.56,633.67
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,856.7,614.7
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,822.13,593.16
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,785.6,570.15
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,741.54,541.84
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,696.61,511.25
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,651.29,479.7
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,605.42,447.08
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,556.8,411.93
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,508.19,375.88
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,434.4,320.81
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,376.29,277.27
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,345.13,251.51
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,304.52,216.22
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,253.6,174.81
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,206.22,136.42
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,158.74,99.28
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,114.69,67.73
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,73.96,44.73
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,49.83,36.31
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,39.42,27.21
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,28.42,17.22
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,14.32,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,20.91,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,56.15,27.15
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,101.56,66.82
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,155.86,110.57
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,209.19,154.69
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,270.01,204.47
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,327.64,251.07
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,387.99,298.53
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,444.6,341.33
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,503.89,384.73
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,556.86,423.52
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,610.83,462.11
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,579.05,434.34
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,525.71,390.9
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,655.48,487.39
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,794.35,583.4
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,831.43,604.77
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,866.68,625.51
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,896.98,642.86
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,924.94,658.63
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,946.94,670.56
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,966.2,680.79
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,980.6,689.43
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,991.97,696.3
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,998.2,700.48
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,1001.29,702.84
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,915.0,646.54
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,821.36,579.2
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,898.24,636.4
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,959.29,675.65
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,832.88,590.95
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,704.98,498.45
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,794.08,567.8
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,864.48,618.19
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,829.52,595.69
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,792.56,572.4
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,754.27,548.01
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,713.58,521.74
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,667.4,491.0
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,620.32,458.38
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,569.89,421.59
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,519.32,383.77
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,466.94,344.24
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,415.32,304.08
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,358.44,258.5
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,306.05,215.38
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,253.31,172.01
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,203.77,131.35
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,154.31,92.79
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,109.98,61.62
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,68.61,39.1
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,45.15,32.39
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,36.63,24.9
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,27.61,16.56
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,13.91,0.0
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,22.27,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,60.44,28.22
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,107.96,70.11
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,165.45,116.28
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,222.8,163.52
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,287.05,215.7
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,344.6,262.24
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,406.48,310.75
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,463.62,354.42
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,523.26,398.63
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,577.35,437.03
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,630.76,473.85
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,680.49,506.42
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,729.91,537.31
