Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,773.87,564.01
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,816.5,589.47
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,853.87,611.19
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,884.68,628.55
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,914.47,646.5
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,941.71,662.83
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,963.76,674.58
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,982.91,684.58
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,996.56,692.67
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,1007.02,698.95
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,926.98,647.47
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,828.39,576.9
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,922.37,645.56
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,1000.15,694.54
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,906.86,634.44
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,806.2,562.8
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,875.58,616.28
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,928.94,651.72
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,901.33,634.91
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,871.19,617.0
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,836.48,595.95
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,799.65,573.3
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,758.68,547.64
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,715.65,520.25
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,669.08,489.65
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,621.65,457.15
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,570.86,420.39
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,520.21,382.77
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,467.17,343.06
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,412.45,300.96
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,358.4,257.69
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,306.63,215.32
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,253.73,172.15
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,204.23,131.82
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,155.12,93.77
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,111.24,63.01
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,70.35,40.66
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,46.71,33.55
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,37.82,25.76
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,28.43,17.12
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,14.32,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,17.16,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,40.7,18.21
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,86.9,57.64
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,139.42,99.74
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,195.96,146.02
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,258.08,196.9
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,313.53,242.24
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,374.02,290.46
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,364.36,282.83
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,339.9,262.34
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,466.69,360.36
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,604.79,463.41
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,583.37,442.44
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,542.46,407.5
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,662.62,496.98
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,790.68,585.8
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,829.24,608.86
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,866.2,631.13
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,895.81,649.42
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,923.05,666.14
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,945.77,678.78
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,965.75,689.65
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,979.35,697.61
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,984.1,700.01
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,994.88,705.28
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,996.62,704.82
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,992.65,702.07
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,985.57,697.49
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,892.36,634.28
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,796.92,563.5
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,862.91,615.08
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,916.69,652.42
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,888.7,634.31
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,858.45,615.19
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,823.69,593.02
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,787.02,569.47
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,747.3,543.86
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,705.9,516.46
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,604.13,442.45
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,520.86,380.6
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,525.66,387.01
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,511.9,378.0
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,459.59,338.53
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,408.4,298.91
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,354.87,256.18
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,304.42,215.17
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,253.2,173.78
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,205.81,135.6
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,158.89,99.7
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,117.25,70.71
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,77.94,48.35
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,54.57,39.92
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,43.46,30.27
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,33.58,21.11
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,17.29,0.19
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,18.4,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,46.22,20.33
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,94.63,62.47
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,149.72,106.79
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,203.92,151.68
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,267.47,204.32
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,173.8,134.13
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,46.36,31.9
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,123.27,93.37
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,208.52,159.84
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,302.26,232.62
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,397.86,305.25
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,479.24,365.24
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,560.23,423.57
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,678.59,513.17
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,798.55,598.34
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,601.86,452.23
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,359.95,264.82
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,646.04,482.35
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,922.3,672.59
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,724.07,530.04
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,484.51,349.53
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,746.07,544.93
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,986.23,707.91
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,988.69,705.89
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,993.77,707.01
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,989.85,703.9
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,982.83,698.95
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,971.33,689.76
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,956.91,678.85
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,936.77,665.8
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,913.91,651.06
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,767.82,550.43
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,631.18,449.21
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,719.7,519.02
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,786.51,569.16
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,745.71,542.07
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,703.48,514.17
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,658.36,483.57
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,612.45,451.64
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,518.27,381.23
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,445.09,325.85
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,435.34,319.79
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,407.89,297.99
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,354.85,255.42
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,303.84,213.65
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,251.67,171.24
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,203.03,131.79
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,155.01,94.68
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,112.28,64.77
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,72.55,42.82
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,49.05,35.18
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,40.23,27.48
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,32.83,20.4
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,16.89,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,12.07,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,24.46,8.88
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,62.63,41.7
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,102.34,73.88
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,146.95,110.11
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,201.69,154.63
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,248.54,192.75
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,300.18,234.1
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,339.9,265.03
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,378.64,294.28
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,445.34,345.03
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,524.13,403.54
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,526.28,402.04
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,527.6,399.61
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,546.09,410.49
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,554.68,414.09
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,709.54,530.43
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,865.42,638.75
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,896.18,656.07
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,924.59,672.25
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,948.21,685.43
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,963.74,693.29
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,978.55,701.91
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,990.3,708.59
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,993.84,708.54
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,999.93,710.28
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,991.35,702.66
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,985.55,697.04
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,975.96,689.46
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,963.4,680.11
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,944.5,668.24
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,922.79,654.63
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,896.85,638.3
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,868.2,620.19
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,833.79,598.24
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,797.28,574.79
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,754.44,546.92
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,710.65,517.76
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,664.38,486.3
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,617.43,453.61
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,567.53,417.22
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,515.48,378.51
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,432.78,316.88
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,369.25,269.58
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,340.7,245.93
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,300.78,211.24
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,252.37,172.12
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,206.13,134.64
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,159.0,98.56
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,116.9,69.34
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,77.16,47.05
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,53.79,39.11
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,43.49,30.15
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,34.34,21.59
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,17.68,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,17.28,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,43.11,17.2
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,88.7,57.85
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,146.5,104.26
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,201.31,149.36
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,265.93,202.53
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,324.99,251.61
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,387.18,302.21
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,384.35,299.98
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,363.12,282.02
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,482.47,375.1
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,618.7,477.76
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,611.2,467.23
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,591.58,447.83
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,626.36,470.69
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,652.92,487.26
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,678.25,502.23
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,701.15,515.29
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,767.64,560.44
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,829.46,601.44
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,906.76,655.98
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,976.61,699.02
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,990.05,706.57
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,1000.29,712.51
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,1003.75,712.75
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,1003.82,710.98
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,942.19,670.44
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,869.44,615.33
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,924.54,658.33
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,966.69,684.66
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,947.47,672.25
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,925.35,658.41
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,898.15,640.16
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,868.35,620.26
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,833.93,598.38
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,797.33,574.94
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,755.8,548.16
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,713.02,520.41
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,666.48,489.73
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,619.62,457.31
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,569.51,420.72
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,519.24,383.07
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,466.42,343.29
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,414.4,302.85
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,357.89,257.48
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,305.76,214.51
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,253.13,171.27
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,203.75,130.79
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,154.4,92.4
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,110.32,61.5
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,68.82,38.92
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,45.18,32.12
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,37.45,25.31
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,29.28,17.66
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,14.75,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,17.02,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,42.32,16.01
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,87.16,56.68
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,144.1,102.46
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,120.66,89.49
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,77.47,57.29
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,222.82,172.84
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,386.96,302.04
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,446.02,348.54
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,508.82,396.95
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,562.22,436.85
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,616.54,476.38
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,665.41,510.81
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,715.7,544.51
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,759.55,572.74
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,802.18,599.72
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,840.16,623.38
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,876.25,645.53
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,901.61,659.99
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,929.18,675.9
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,951.21,688.04
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,970.35,698.27
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,983.98,706.42
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,994.49,712.64
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,1000.31,714.42
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,1002.9,714.22
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,999.27,711.64
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,992.49,707.17
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,980.69,698.07
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,965.97,687.23
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,946.91,675.13
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,925.0,661.23
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,897.63,642.93
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,867.77,622.98
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,833.31,602.26
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,796.73,579.89
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,755.41,552.81
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,712.5,524.4
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,666.42,493.04
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,619.45,460.06
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,568.86,422.6
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,518.59,384.51
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,463.69,342.81
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,411.86,302.21
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,358.29,258.87
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,307.15,216.7
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,254.86,174.27
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,206.17,134.78
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,157.84,97.27
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,115.29,67.43
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,74.5,44.61
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,50.66,36.67
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,41.08,28.29
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,32.82,20.45
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,16.89,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,10.32,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,20.48,5.28
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,50.82,32.9
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,85.86,61.31
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,123.54,91.85
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,165.9,126.3
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,266.63,206.03
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,382.46,297.25
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,443.13,344.95
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,508.48,395.14
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,562.0,434.86
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,616.44,474.15
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,666.97,509.41
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,719.39,544.21
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,686.61,515.59
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,630.0,467.95
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,755.73,561.07
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,876.45,641.87
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,906.51,658.85
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,934.04,674.5
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,955.9,686.36
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,974.85,696.32
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,988.77,704.56
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,999.52,710.86
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,1003.0,711.07
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,1003.09,709.27
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,999.99,707.06
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,993.72,702.96
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,980.94,693.65
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,965.28,682.61
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,945.79,670.64
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,923.48,656.86
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,894.94,639.27
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,864.09,620.07
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,829.93,598.31
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,793.69,575.0
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,685.47,498.13
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,593.4,428.78
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,615.77,450.78
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,618.8,457.49
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,568.64,420.39
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,518.69,382.74
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,466.16,343.0
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,411.9,300.9
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,358.15,258.08
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,306.38,215.84
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,254.12,172.91
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,205.27,132.92
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,156.32,94.65
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,111.96,63.24
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,70.57,40.63
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,46.76,33.43
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,37.88,25.65
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,28.48,16.99
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,14.36,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,16.14,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,39.92,12.87
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,85.24,55.01
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,142.31,100.52
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,113.02,82.96
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,65.2,47.16
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,214.76,165.62
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,382.96,296.93
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,361.54,279.97
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,312.07,239.97
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,455.85,352.09
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,615.53,472.06
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,665.66,506.4
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,717.7,540.63
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,761.97,568.62
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,805.0,595.33
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,844.27,619.12
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,877.35,638.55
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,907.45,655.65
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,935.02,670.93
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,957.33,682.95
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,976.79,693.12
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,885.92,631.02
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,771.31,545.63
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,897.46,637.53
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,1009.37,708.86
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,1005.81,705.64
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,999.04,701.27
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,987.18,692.36
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,972.32,681.7
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,953.05,669.99
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,930.85,656.47
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,903.15,639.6
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,872.89,621.01
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,693.18,498.03
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,531.02,378.16
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,636.82,461.26
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,716.1,522.07
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,670.61,491.49
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,624.15,459.38
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,509.01,373.79
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,419.73,306.49
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,429.65,315.15
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,415.79,303.11
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,361.16,259.14
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,308.76,216.19
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,255.78,172.95
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,206.25,132.65
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,157.34,94.8
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,113.62,64.27
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,72.42,41.97
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,48.35,34.59
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,39.51,26.93
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,30.16,18.3
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,15.2,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,14.4,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,33.74,9.09
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,79.33,51.17
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,130.51,92.08
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,186.37,137.23
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,250.24,189.36
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,286.65,220.45
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,318.95,246.74
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,362.17,280.17
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,398.9,307.69
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,422.69,323.82
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,441.37,335.44
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,501.22,378.58
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,564.21,422.89
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,682.48,509.32
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,801.81,590.3
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,839.55,612.34
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,875.45,633.4
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,905.66,650.26
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,928.32,662.09
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,787.8,563.81
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,613.31,434.88
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,811.12,579.18
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,993.83,698.85
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,996.15,697.05
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,995.13,694.61
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,991.56,692.18
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,984.93,687.94
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,972.35,678.67
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,956.98,667.8
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,844.04,592.97
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,728.55,509.73
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,802.72,567.53
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,859.37,608.19
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,824.51,585.8
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,787.7,562.59
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,747.51,537.15
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,705.87,510.15
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,660.6,479.99
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,614.6,448.54
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,561.68,410.52
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,511.42,373.47
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,447.38,326.19
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,391.57,284.37
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,350.88,251.86
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,305.84,214.73
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,254.56,173.91
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,207.15,136.25
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,160.24,100.73
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,118.84,72.08
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,79.95,50.13
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,57.08,41.8
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,47.42,33.33
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,33.56,20.84
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,17.27,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,22.2,11.67
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,35.74,23.12
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,53.03,37.42
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,70.35,51.55
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,121.17,92.19
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,173.08,133.16
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,195.7,150.36
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,217.97,166.93
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,209.79,159.49
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,195.5,147.32
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,433.87,333.84
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,678.24,514.13
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,606.05,454.24
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,504.42,373.74
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,528.81,389.67
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,552.35,404.35
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,568.26,414.31
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,583.13,423.54
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,618.93,447.2
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,654.57,470.38
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,760.08,543.86
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,865.19,614.6
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,749.31,531.79
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,631.09,446.83
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,657.77,465.93
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,683.31,483.56
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,824.74,587.95
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,947.8,672.72
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,928.36,659.61
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,906.33,645.76
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,803.29,573.57
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,705.69,501.0
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,750.43,538.15
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,779.19,562.64
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,736.9,534.2
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,694.25,504.9
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,649.18,474.55
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,603.72,443.2
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,553.45,406.74
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,505.12,371.01
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,454.43,333.51
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,405.31,296.21
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,353.81,256.04
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,307.06,219.18
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,258.12,180.99
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,216.81,148.89
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,172.6,116.62
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,135.44,91.54
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,98.46,68.34
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,76.4,57.97
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,55.44,40.04
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,35.08,22.11
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,18.21,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,9.1,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,18.18,1.36
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,61.04,39.88
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,105.21,75.83
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,158.59,118.72
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,217.44,166.44
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,271.42,210.3
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,331.11,257.99
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,343.92,268.03
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,350.78,272.52
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,456.13,354.15
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,569.18,439.63
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,624.57,479.43
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,678.93,517.96
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,724.82,549.24
