Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,14.01,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,63.01,30.23
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,119.68,80.46
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,177.53,128.18
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,246.26,185.18
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,304.96,234.48
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,369.21,286.84
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,429.46,334.88
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,493.59,384.45
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,548.28,425.99
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,605.19,468.01
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,655.94,502.65
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,706.32,535.48
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,752.31,564.59
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,792.88,589.52
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,832.14,613.49
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,869.5,635.91
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,755.95,553.68
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,602.89,437.21
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,564.86,408.91
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,517.03,373.19
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,769.44,559.19
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,999.6,710.79
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,1006.08,711.49
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,1009.17,711.92
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,1005.85,709.9
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,999.14,705.89
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,934.55,663.85
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,862.14,608.66
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,902.77,644.95
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,928.39,663.69
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,899.6,645.47
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,868.25,625.85
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,833.31,603.55
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,796.06,579.58
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,751.88,550.91
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,706.77,521.32
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,659.66,489.42
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,611.65,455.7
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,560.4,417.79
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,509.19,378.96
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,455.23,337.06
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,399.8,293.04
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,344.72,248.35
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,291.88,204.55
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,237.51,159.86
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,186.93,118.68
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,137.68,81.35
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,94.67,53.15
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,54.63,34.52
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,42.46,29.72
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,32.09,20.46
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,21.14,7.39
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,6.03,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,45.07,20.67
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,92.53,63.66
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,148.62,108.39
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,222.27,168.14
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,281.17,216.85
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,346.7,269.78
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,414.04,323.09
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,486.27,378.82
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,542.98,421.0
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,601.17,463.04
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,656.62,501.26
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,711.18,536.45
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,757.7,565.64
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,803.07,593.54
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,844.25,618.36
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,883.76,641.75
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,910.45,656.2
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,939.55,672.17
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,964.37,685.23
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,986.32,696.41
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,1001.27,704.95
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,1012.96,711.59
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,1019.28,713.51
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,1022.24,713.47
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,1019.29,711.37
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,1012.96,707.33
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,1001.34,698.67
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,986.45,688.12
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,966.0,675.63
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,942.5,661.3
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,914.16,644.19
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,883.01,625.24
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,847.16,602.88
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,808.99,578.89
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,766.67,552.17
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,722.57,523.97
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,674.88,491.97
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,626.1,457.47
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,571.71,418.35
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,518.56,378.96
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,453.15,330.23
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,395.46,286.13
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,340.06,242.1
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,286.02,198.17
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,236.66,157.15
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,186.37,115.29
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,135.2,76.71
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,90.15,47.64
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,48.5,29.6
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,38.75,26.49
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,29.32,18.11
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,19.53,5.69
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,12.29,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,9.73,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,56.91,25.02
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,111.68,75.12
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,168.64,121.69
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,239.34,179.81
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,298.58,229.18
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,363.7,281.89
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,425.99,331.06
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,492.91,382.21
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,548.8,423.36
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,604.38,463.02
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,657.88,499.46
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,711.65,534.06
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,757.41,562.14
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,801.87,588.82
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,837.4,607.85
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,875.3,628.08
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,906.98,646.93
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,936.05,664.07
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,959.34,676.18
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,979.63,686.4
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,994.29,693.17
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,1005.64,698.01
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,1012.09,700.43
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,1015.12,700.91
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,1012.23,699.36
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,1005.92,695.88
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,993.78,687.93
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,978.35,678.05
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,958.3,666.36
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,935.15,652.77
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,907.17,636.45
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,876.38,618.24
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,841.25,596.79
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,803.74,573.62
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,761.27,547.18
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,717.04,519.21
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,669.44,488.8
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,620.7,455.37
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,568.47,417.52
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,513.78,376.9
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,458.51,335.26
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,403.99,292.77
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,347.23,246.93
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,292.76,201.96
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,234.9,154.6
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,182.94,112.35
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,131.71,73.84
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,86.74,45.11
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,45.0,31.89
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,36.11,24.3
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,27.76,16.75
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,18.75,4.35
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,52.27,20.38
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,118.18,78.12
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,176.44,126.1
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,245.13,182.76
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,304.56,232.16
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,369.72,284.59
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,430.58,332.31
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,495.21,381.23
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,550.31,421.39
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,607.77,461.85
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,660.16,496.68
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,712.45,529.73
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,758.52,557.85
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,799.07,581.83
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,837.93,604.37
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,874.75,625.27
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,906.54,642.73
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,935.7,658.4
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,959.6,671.21
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,980.47,682.17
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,995.17,690.82
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,1006.55,697.58
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,1012.02,699.42
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,1014.05,699.31
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,1011.14,697.78
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,1004.81,694.3
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,993.14,687.67
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,978.19,679.12
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,957.64,667.16
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,934.02,653.31
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,906.06,635.74
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,875.29,616.34
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,839.71,595.63
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,801.75,573.17
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,758.68,546.16
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,714.16,517.85
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,666.96,486.3
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,618.64,452.22
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,564.66,413.36
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,511.9,374.23
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,456.58,332.71
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,402.02,290.4
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,345.52,244.95
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,291.1,200.19
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,233.35,153.08
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,181.61,111.21
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,130.33,72.76
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,84.92,43.85
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,43.2,30.38
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,35.36,23.66
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,27.19,16.24
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,17.98,2.92
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,54.79,19.83
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,124.2,81.53
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,181.86,129.62
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,250.3,186.57
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,310.13,236.74
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,375.53,289.78
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,435.67,337.32
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,498.06,384.96
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,554.23,426.09
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,611.32,466.42
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,663.42,500.97
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,715.16,533.88
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,756.83,559.27
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,800.84,585.85
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,839.53,608.47
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,875.98,629.35
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,907.93,647.1
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,937.22,663.04
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,959.44,674.87
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,978.47,684.76
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,927.6,652.39
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,856.57,599.98
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,941.27,660.46
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,1013.97,703.64
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,1010.52,701.08
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,1003.66,697.18
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,991.5,690.51
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,976.12,681.9
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,905.56,637.57
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,831.87,583.81
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,860.18,608.67
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,872.91,617.03
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,837.15,594.51
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,799.09,570.69
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,757.38,544.5
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,713.9,516.83
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,665.91,485.62
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,616.86,451.89
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,563.09,413.14
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,510.43,374.0
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,442.65,323.26
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,385.16,279.36
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,339.28,241.65
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,289.97,199.5
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,232.07,152.14
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,180.15,110.06
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,128.67,71.36
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,82.7,42.14
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,40.98,28.53
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,34.62,23.02
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,26.41,15.53
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,17.2,1.33
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,51.75,16.94
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,118.35,77.63
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,176.09,125.43
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,243.92,181.44
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,304.2,231.47
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,370.35,284.62
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,365.37,281.81
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,338.91,260.73
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,341.34,261.6
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,343.19,261.16
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,520.19,395.88
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,711.66,530.66
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,650.46,480.93
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,560.49,410.4
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,715.13,522.22
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,874.04,623.79
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,905.11,640.59
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,933.54,656.99
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,955.8,668.18
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,974.99,677.52
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,812.19,570.65
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,618.03,432.96
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,821.67,577.75
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,1004.91,692.0
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,1001.41,688.32
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,994.61,684.73
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,981.61,678.04
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,965.5,669.49
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,801.2,563.21
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,635.01,445.6
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,761.41,541.11
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,861.11,610.15
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,740.92,529.95
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,631.87,451.89
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,676.91,490.23
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,700.85,512.18
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,581.79,425.34
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,484.5,353.07
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,503.6,370.36
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,500.82,369.19
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,444.58,326.63
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,391.44,285.26
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,336.12,240.69
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,282.76,196.76
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,228.82,152.7
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,178.89,112.48
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,129.65,75.27
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,85.66,46.97
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,46.08,32.82
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,38.9,26.52
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,27.97,16.69
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,16.41,0.0
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,10.32,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,47.57,13.65
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,107.52,70.7
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,162.05,115.85
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,226.89,169.49
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,287.4,219.76
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,352.5,272.46
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,412.52,320.03
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,476.33,369.04
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,452.39,348.2
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,404.63,308.45
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,542.56,413.5
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,695.91,523.34
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,742.11,551.34
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,787.19,578.7
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,680.77,499.64
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,537.31,390.38
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,732.37,533.2
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,921.1,656.69
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,944.81,667.9
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,965.58,678.57
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,880.52,621.07
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,770.03,540.43
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,893.48,628.55
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,1000.78,695.14
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,997.27,691.36
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,990.46,686.64
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,978.93,677.74
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,964.25,667.07
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,944.09,654.54
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,920.98,640.27
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,892.3,622.57
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,861.02,603.25
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,825.55,580.86
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,787.9,557.01
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,745.72,530.47
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,701.49,502.36
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,653.77,470.02
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,605.22,436.29
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,552.85,399.1
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,500.55,360.97
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,446.02,320.87
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,390.19,278.57
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,334.34,234.67
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,281.05,191.8
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,227.1,148.63
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,177.27,109.31
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,127.98,73.41
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,85.28,47.11
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,46.58,32.97
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,39.8,27.09
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,28.45,16.89
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,17.67,0.0
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,10.32,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,45.22,10.98
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,101.09,66.69
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,157.26,112.48
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,225.97,168.86
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,287.5,220.03
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,353.71,273.69
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,415.6,322.16
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,482.17,372.54
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,538.44,413.96
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,595.99,454.96
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,647.79,490.58
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,701.52,525.32
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,748.08,553.92
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,793.44,581.1
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,832.97,604.14
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,865.86,622.51
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,897.17,639.3
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,925.88,654.18
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,949.39,666.01
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,969.9,675.94
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,984.82,684.27
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,996.45,690.71
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,1002.19,692.23
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,1004.56,691.83
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,1001.54,689.74
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,995.14,685.75
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,982.95,677.39
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,967.54,667.18
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,947.05,654.91
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,923.54,640.83
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,895.32,624.2
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,864.39,605.79
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,828.7,583.58
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,790.72,559.82
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,746.52,532.12
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,701.13,503.34
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,652.62,470.6
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,603.27,436.26
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,551.23,399.11
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,499.3,361.01
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,444.47,320.46
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,388.39,277.71
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,332.63,233.57
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,279.59,190.65
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,225.2,146.98
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,174.88,107.2
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,125.69,71.51
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,83.33,45.78
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,45.9,32.26
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,39.09,26.34
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,27.71,16.09
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,16.85,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,9.83,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,37.89,6.75
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,83.62,55.49
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,137.67,98.97
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,207.84,155.84
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,265.89,203.61
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,330.72,255.7
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,393.37,305.03
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,465.13,359.77
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,521.82,401.41
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,580.21,442.98
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,634.73,479.67
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,690.14,515.37
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,736.74,544.04
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,779.94,569.89
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,820.54,593.87
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,859.51,616.45
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,891.13,634.03
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,920.33,649.95
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,944.88,662.85
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,966.6,673.97
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,980.87,681.9
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,991.97,688.03
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,993.25,686.82
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,997.43,687.6
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,994.33,685.44
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,987.97,681.46
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,975.46,672.89
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,959.88,662.57
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,939.38,650.27
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,916.01,636.25
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,886.8,618.58
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,857.42,600.8
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,821.5,578.75
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,783.51,555.25
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,740.46,528.24
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,696.18,499.59
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,648.21,467.96
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,599.57,434.96
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,547.77,397.91
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,494.17,358.63
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,439.55,318.18
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,386.24,277.39
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,330.61,233.41
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,277.79,190.78
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,224.46,148.12
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,175.58,109.68
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,127.48,74.67
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,85.39,48.79
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,49.52,35.21
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.62,28.36
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.63,16.65
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,16.03,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.34,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,44.28,5.59
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,100.51,65.32
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,156.42,111.1
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,224.27,166.67
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,285.89,217.65
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,352.41,271.24
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,414.24,319.95
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,480.67,370.61
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,537.41,413.03
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,595.53,455.21
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,648.28,491.29
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,703.26,526.52
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,750.41,555.52
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,796.37,583.15
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,835.97,606.04
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,868.96,624.28
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,900.43,641.77
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,929.29,657.43
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,953.38,670.46
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,974.47,681.63
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,988.93,689.18
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,1000.07,694.8
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,1007.27,698.09
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,1011.08,699.41
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,1007.98,698.06
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,1001.43,694.72
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,989.02,688.19
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,973.31,679.63
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,879.01,620.02
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,782.75,550.88
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,738.82,520.99
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,697.93,492.52
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,668.23,473.32
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,637.96,453.51
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,684.1,492.01
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,707.48,512.49
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,659.6,480.9
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,610.6,447.0
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,557.97,408.64
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,502.91,367.54
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,401.04,292.16
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,327.9,238.62
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,314.65,224.72
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,280.34,190.97
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,221.82,143.25
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,169.45,101.22
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,118.74,64.12
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,74.66,37.97
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,37.84,25.6
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,32.8,21.15
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,23.49,12.52
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,13.3,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
