Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,39.04,1.68
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,88.75,57.51
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,146.73,104.54
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,212.74,158.38
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,271.29,206.78
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,336.61,259.42
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,400.91,310.0
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,468.02,361.29
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,525.17,403.33
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,583.96,445.19
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,537.53,406.1
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,458.61,343.02
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,617.84,461.58
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,782.7,574.45
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,823.54,597.52
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,862.69,619.99
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,894.44,637.7
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,918.3,650.29
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,942.21,662.91
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,963.26,673.7
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,978.36,682.21
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,990.24,688.86
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,996.78,691.32
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,999.99,691.88
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,996.34,689.38
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,989.36,685.01
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,977.13,676.51
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,961.7,666.17
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,941.72,654.47
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,918.72,640.92
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,889.73,622.25
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,858.15,601.97
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,822.3,580.12
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,784.24,556.66
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,741.99,530.21
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,698.0,502.3
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,649.12,470.19
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,599.75,436.47
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,517.64,376.33
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,451.21,327.0
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,396.61,287.54
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,347.97,251.61
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,295.52,212.02
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,247.48,175.49
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,205.11,142.67
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,164.05,110.92
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,124.6,82.01
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,88.55,57.82
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,58.89,42.75
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,43.62,29.75
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,30.41,17.52
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.26,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.86,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,27.08,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,59.95,38.07
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,106.79,76.09
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,157.25,117.3
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,203.1,155.11
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,252.37,194.85
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,223.46,172.02
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,181.67,137.67
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,378.8,292.93
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,592.43,453.14
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,597.45,451.54
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,582.94,436.45
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,562.87,418.05
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,533.56,392.9
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,626.91,459.0
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,725.84,526.34
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,826.82,596.8
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,922.69,656.26
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,945.21,667.63
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,964.66,677.55
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,979.38,685.96
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,990.84,692.44
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,994.05,692.45
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,993.77,690.45
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,990.58,688.25
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,984.1,684.13
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,971.46,675.19
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,955.72,664.47
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,934.55,651.52
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,910.49,636.81
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,881.96,619.52
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,850.94,600.59
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,817.23,580.58
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,779.3,557.63
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,736.22,530.08
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,691.67,500.97
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,643.88,467.72
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,595.34,433.23
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,542.91,395.21
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,490.6,356.31
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,433.97,313.98
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,380.47,272.61
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,324.69,228.07
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,271.48,184.78
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,217.23,141.3
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,167.35,102.14
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,119.0,67.69
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,77.85,43.69
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,45.55,31.82
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,37.89,25.07
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,25.57,13.62
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,15.73,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,34.44,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,77.31,49.91
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,131.72,93.75
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,202.84,151.31
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,252.1,192.58
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,306.3,236.84
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,361.0,280.19
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,417.94,323.9
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,495.41,382.25
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,577.31,442.2
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,631.72,479.29
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,686.96,515.54
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,689.41,512.3
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,678.06,499.2
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,766.66,559.92
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,855.55,614.38
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,888.01,631.45
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,918.06,647.05
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,941.63,659.02
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,962.3,669.17
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,976.95,676.59
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,988.42,682.11
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,988.08,679.48
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,984.14,674.88
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,981.17,672.45
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,975.03,668.19
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,962.85,658.99
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,947.7,648.15
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,926.76,635.28
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,903.11,620.83
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,875.03,604.09
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,844.56,585.84
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,808.41,563.2
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,770.39,539.34
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,723.92,509.32
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,677.75,478.39
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,630.86,447.86
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,583.7,416.34
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,499.27,356.45
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,429.84,306.65
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,387.55,276.97
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,344.39,245.54
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,299.94,211.5
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,255.34,176.22
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,209.48,141.39
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,171.45,113.18
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,131.06,83.07
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,87.18,53.82
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,59.31,42.87
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,45.85,31.42
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,28.83,15.75
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.48,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.96,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.89,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.82,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.68,1.47
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,34.76,22.7
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,60.89,43.52
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,133.57,100.78
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,209.11,158.32
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,242.23,182.48
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,269.92,202.48
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,402.57,301.14
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,535.22,395.09
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,614.03,447.92
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,688.15,496.83
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,735.09,526.6
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,775.04,551.87
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,732.06,520.46
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,683.49,485.83
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,686.26,486.08
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,687.7,484.95
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,764.31,535.24
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,838.04,581.28
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,826.91,571.54
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,819.17,564.86
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,797.96,549.18
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,775.84,533.18
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,684.95,475.22
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,600.87,420.59
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,633.88,445.15
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,664.16,466.28
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,698.22,493.07
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,723.55,513.73
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,685.2,490.54
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,645.98,466.61
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,542.91,396.36
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,453.47,333.79
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,418.52,310.35
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,383.19,285.48
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,357.31,267.1
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,328.57,245.32
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,276.95,205.94
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,232.9,172.14
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,194.66,142.92
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,161.08,117.84
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,125.43,90.83
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,92.58,66.75
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,68.35,52.11
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,46.94,33.44
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,27.12,14.69
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.9,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,15.55,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,31.94,18.72
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,66.97,47.42
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,103.39,77.47
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,143.57,110.69
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,182.27,142.39
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,151.79,117.78
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,118.04,89.75
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,96.25,72.08
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,75.44,55.19
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,192.7,148.43
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,313.11,241.18
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,404.46,310.68
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,492.54,376.23
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,534.34,405.8
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,576.45,435.38
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,637.08,478.37
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,690.38,515.54
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,689.65,512.58
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,678.79,503.04
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,614.26,455.03
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,540.15,399.98
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,381.34,285.06
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,220.96,165.05
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,128.01,94.35
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,35.88,22.61
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,35.4,22.26
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,34.91,21.89
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,130.42,96.46
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,225.71,169.06
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,225.69,168.89
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,225.64,168.95
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,152.79,113.6
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,80.44,57.7
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,76.54,54.81
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,72.64,51.86
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,123.13,91.49
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,172.81,130.04
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,218.13,165.11
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,258.35,195.87
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,172.35,130.61
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,85.14,62.86
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,80.77,59.71
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,76.4,56.44
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,65.73,48.13
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,55.08,39.7
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,44.91,31.43
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,34.75,23.03
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,25.57,16.35
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,16.39,8.21
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,9.16,1.15
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.68,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,17.37,7.66
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,31.87,20.2
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,46.5,32.6
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,63.4,46.71
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,80.27,60.56
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,60.89,44.5
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,42.5,29.27
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,103.85,78.84
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,167.41,128.9
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,168.48,129.09
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,169.57,129.45
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,163.36,124.18
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,157.27,119.08
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,147.27,110.78
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,137.36,102.63
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,205.4,154.9
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,274.18,206.37
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,266.14,199.4
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,258.1,192.78
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,247.57,184.78
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,237.05,176.81
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,273.14,203.6
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,309.12,229.91
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,251.33,187.1
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,194.0,144.29
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,267.78,199.75
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,341.23,253.58
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,353.92,262.65
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,366.3,271.76
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,378.07,280.62
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,386.41,287.04
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,430.32,319.89
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,471.31,350.1
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,456.25,339.87
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,440.36,329.24
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,424.1,318.28
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,406.71,306.27
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,385.42,291.2
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,362.11,274.2
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,368.63,279.43
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,355.96,267.39
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,289.11,215.09
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,237.32,175.44
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,195.53,142.37
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,157.24,112.52
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,118.84,83.53
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,87.73,62.23
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,61.49,46.87
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,43.34,30.73
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,25.4,12.57
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,6.88,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,10.13,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,20.27,9.85
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,38.0,25.18
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,56.02,40.36
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,76.58,57.48
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,97.06,74.23
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,119.57,92.15
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,142.36,109.94
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,188.77,146.61
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,243.27,188.85
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,317.84,245.92
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,403.78,309.68
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,373.12,284.37
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,346.02,262.03
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,283.98,214.37
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,216.38,162.28
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,337.54,252.9
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,455.2,336.43
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,338.59,250.5
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,218.3,161.26
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,178.2,131.41
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,138.29,101.15
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,169.28,124.32
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,200.26,146.72
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,222.74,162.99
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,245.1,179.09
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,210.4,153.78
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,175.91,128.6
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,154.34,112.6
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,132.97,96.57
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,83.4,59.09
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,33.91,20.96
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,32.93,20.33
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,31.95,19.65
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,28.07,16.63
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,24.19,13.6
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,48.39,32.77
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,72.6,51.86
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,146.25,109.32
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,217.28,163.74
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,146.76,110.27
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,76.41,55.71
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,41.54,28.03
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,6.75,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,5.79,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.86,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.89,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.93,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.48,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,8.68,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,17.37,7.5
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,32.35,20.5
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,47.6,33.32
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,66.07,48.58
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,84.49,63.49
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,107.57,81.8
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,130.62,99.7
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,181.62,139.92
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,240.95,185.87
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,293.99,225.87
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,348.94,266.51
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,328.43,249.45
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,305.72,230.93
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,367.2,276.13
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,429.81,320.91
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,402.3,299.46
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,373.81,277.62
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,461.29,341.5
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,549.62,403.99
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,472.36,347.6
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,394.73,290.82
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,374.94,276.04
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,348.98,256.64
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,470.87,345.09
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,585.2,425.05
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,526.51,382.97
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,468.71,341.92
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,415.59,304.44
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,363.4,267.11
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,435.41,320.22
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,504.49,369.91
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,521.72,382.96
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,534.23,392.83
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,514.65,379.7
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,493.88,365.72
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,454.38,338.29
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,415.9,311.28
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,390.42,293.21
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,363.32,273.42
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,346.55,261.14
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,324.14,243.19
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,251.85,188.54
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,193.27,145.5
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,162.95,122.05
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,133.37,98.97
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,105.44,77.44
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,79.32,57.7
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,57.89,43.37
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,38.96,26.65
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,22.33,8.72
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.91,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,14.74,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,30.04,16.92
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,62.15,43.78
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,95.19,71.08
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,129.9,99.87
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,171.21,133.49
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,114.11,87.68
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,58.95,42.47
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,112.5,85.38
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,167.55,128.36
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,203.91,155.94
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,241.0,183.65
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,305.91,232.4
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,365.67,276.23
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,407.03,305.15
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,448.87,334.0
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,409.97,304.3
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,369.81,273.96
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,524.3,386.41
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,673.0,488.63
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,712.03,512.58
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,742.32,531.44
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,740.77,527.81
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,737.84,523.67
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,706.8,502.01
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,681.52,484.24
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,666.7,474.46
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,651.32,464.23
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,720.44,514.05
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,781.89,557.01
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,582.67,420.87
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,392.92,285.82
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,390.89,285.99
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,388.37,284.68
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,453.93,333.94
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,510.77,375.64
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,526.96,390.47
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,530.01,395.36
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,471.02,352.16
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,418.54,313.38
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,354.59,265.6
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,300.23,224.75
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,213.58,160.21
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,144.62,109.46
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,124.12,94.1
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,104.2,78.83
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,83.96,62.66
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,63.93,46.36
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,46.44,33.7
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,28.97,18.34
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,14.47,2.92
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,15.01,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,30.87,17.17
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,64.39,45.21
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,98.97,73.7
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,139.32,107.02
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,177.81,138.43
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,215.39,168.24
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,254.07,198.22
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,327.18,255.55
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,414.14,322.16
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,537.03,416.57
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,673.6,517.72
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,626.7,476.7
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,557.18,419.59
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,697.28,524.86
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,844.2,625.86
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,876.36,644.91
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,906.11,663.06
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,930.12,676.32
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,951.34,687.76
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,966.26,696.19
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,972.01,698.83
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,978.97,702.79
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,976.41,700.74
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,972.12,697.41
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,964.63,692.17
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,878.33,633.4
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,787.07,566.23
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,846.66,613.25
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,891.08,644.87
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,861.33,625.44
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,829.32,605.06
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,792.42,581.31
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,753.7,556.17
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,713.82,529.86
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,671.44,500.62
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,622.95,465.84
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,573.96,429.95
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,446.47,334.37
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,349.73,261.1
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,261.0,195.74
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,181.44,136.43
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,214.22,159.58
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,231.23,167.66
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,188.1,133.34
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,147.38,101.55
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,108.71,73.24
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,74.34,50.84
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,51.87,37.88
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,37.79,25.23
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,19.63,4.52
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
