Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,9.34,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,18.34,7.84
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,37.12,24.14
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,56.24,40.12
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,78.43,58.47
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,100.51,76.41
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,106.15,80.65
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,112.06,84.96
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,150.1,114.95
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,188.89,145.05
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,192.39,146.86
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,195.71,148.58
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,186.78,141.22
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,177.92,133.98
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,188.66,141.98
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,199.49,150.0
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,227.36,170.93
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,255.31,191.71
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,302.29,226.17
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,349.41,260.11
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,356.24,264.65
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,370.37,274.65
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,356.03,263.41
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,349.05,257.65
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,329.1,243.0
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,309.23,228.43
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,337.17,248.92
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,364.78,268.93
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,383.53,282.47
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,397.47,292.56
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,412.83,303.88
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,427.32,314.55
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,329.72,244.38
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,233.75,173.89
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,132.75,97.76
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,31.93,19.55
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,72.61,51.71
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,113.1,83.58
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,96.28,70.6
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,79.35,57.52
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,45.92,31.19
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,12.55,4.49
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,10.13,2.58
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.72,0.64
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,6.27,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,13.5,4.23
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,27.03,16.19
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,40.57,27.69
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,56.31,40.87
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,72.17,53.94
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,187.83,148.24
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,315.63,249.31
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,231.76,182.21
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,133.49,102.09
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,166.34,127.7
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,199.59,152.87
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,210.49,160.6
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,221.45,168.36
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,275.7,208.61
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,338.94,254.13
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,274.34,205.33
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,218.37,163.1
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,357.41,265.27
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,492.85,358.08
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,456.87,331.48
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,420.6,305.97
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,375.65,274.06
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,325.14,237.89
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,273.1,200.77
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,221.49,163.26
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,219.21,161.92
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,216.88,160.35
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,277.82,205.4
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,338.25,249.08
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,409.09,300.37
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,474.5,346.85
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,416.59,305.66
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,360.47,265.9
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,351.95,260.69
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,343.04,254.89
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,300.39,224.59
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,260.31,195.79
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,194.11,146.31
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,129.05,96.61
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,127.86,96.14
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,126.57,95.47
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,170.87,129.03
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,206.49,154.0
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,170.53,125.52
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,135.78,98.24
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,102.96,73.46
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,72.88,52.15
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,51.95,38.34
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,33.84,22.08
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,17.49,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,7.37,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,14.47,4.8
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,29.94,18.44
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,45.66,31.67
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,64.69,47.42
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,83.65,62.81
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,53.14,37.84
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,24.13,14.08
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,61.38,44.18
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,99.13,74.15
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,210.57,161.85
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,323.9,247.72
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,385.87,293.73
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,458.11,346.48
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,498.63,374.3
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,539.44,402.06
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,632.82,469.35
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,721.05,531.43
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,736.52,539.29
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,750.11,546.35
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,765.83,556.43
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,780.03,565.51
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,693.12,503.75
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,612.25,445.29
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,806.15,590.9
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,974.91,705.28
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,907.63,658.4
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,832.1,600.76
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,874.52,636.31
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,900.83,654.41
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,784.46,574.2
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,672.41,490.45
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,588.37,431.37
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,511.27,375.92
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,607.19,452.81
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,673.64,505.39
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,624.19,469.89
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,574.06,433.59
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,520.59,392.94
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,465.91,350.4
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,409.88,305.68
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,355.38,261.04
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,299.05,214.29
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,245.79,169.49
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,192.01,125.42
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,143.32,87.22
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,96.38,55.28
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,57.21,35.69
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,39.76,27.77
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,30.12,18.7
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,15.24,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,26.22,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,69.44,40.04
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,128.82,91.14
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,196.7,147.06
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,257.36,198.02
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,325.87,254.35
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,391.22,307.03
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,459.77,360.8
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,518.73,406.36
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,579.54,452.19
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,457.8,355.53
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,288.08,219.34
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,534.01,412.83
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,784.68,594.86
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,827.07,620.27
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,867.99,645.61
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,895.74,662.88
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,925.97,681.87
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,950.26,695.46
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,971.61,707.1
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,986.0,715.64
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,997.02,722.14
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,1001.67,723.15
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,1002.81,722.05
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,999.41,719.33
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,992.54,714.53
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,978.84,705.71
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,961.85,694.88
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,940.22,681.1
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,915.52,665.36
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,884.78,644.32
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,851.42,621.58
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,814.21,598.48
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,774.76,573.63
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,728.22,542.5
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,680.5,509.12
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,630.26,472.62
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,579.44,434.9
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,524.87,393.62
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,469.21,350.56
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,412.49,306.01
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,357.44,261.56
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,301.0,214.94
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,248.19,170.86
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,194.04,127.29
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,145.36,89.72
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,98.08,57.66
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,58.8,38.01
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,42.33,29.87
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,31.93,19.96
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,17.23,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,31.93,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,88.65,50.01
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,148.88,104.26
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,221.86,165.03
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,284.48,218.79
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,354.22,277.19
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,418.18,329.25
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,486.66,383.15
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,543.56,426.31
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,603.21,470.05
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,658.39,508.36
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,713.85,544.98
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,664.72,505.57
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,587.26,443.03
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,578.87,433.69
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,556.9,414.43
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,752.29,560.94
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,940.59,687.11
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,963.48,698.15
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,983.13,708.41
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,996.97,716.41
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,1007.3,722.3
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,1009.8,721.88
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,1008.61,719.29
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,1004.14,716.24
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,996.14,711.08
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,981.3,701.69
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,963.14,690.3
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,940.74,675.93
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,915.23,659.61
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,883.89,639.82
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,850.0,618.31
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,812.07,593.73
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,771.91,567.53
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,724.75,536.35
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,676.95,503.48
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,627.0,467.67
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,576.36,430.52
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,521.94,389.64
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,466.31,346.84
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,409.8,302.72
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,354.82,258.48
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,297.59,211.3
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,243.79,166.43
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,189.48,122.38
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,140.36,84.39
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,92.86,52.73
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,52.97,33.8
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,38.42,26.43
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.71,17.09
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.56,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,30.61,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,85.02,46.96
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,142.34,99.57
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,212.68,157.92
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,275.38,210.55
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,345.31,267.56
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,406.45,316.28
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,471.15,366.0
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,395.11,306.66
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,272.94,209.62
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,382.6,293.91
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,502.48,381.6
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,640.19,483.08
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,788.15,583.37
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,828.91,606.19
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,867.85,628.55
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,768.73,558.66
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,635.43,460.15
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,807.66,583.82
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,965.81,682.8
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,819.01,582.82
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,640.51,454.94
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,829.73,590.98
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,997.06,694.91
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,992.57,688.88
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,984.61,683.13
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,970.78,673.55
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,953.63,662.14
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,931.37,649.05
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,906.04,634.13
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,874.7,615.48
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,840.75,595.15
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,732.39,524.74
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,633.4,454.43
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,555.12,401.94
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,483.08,352.12
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,493.82,363.15
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,495.02,366.11
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,456.67,338.75
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,416.36,309.21
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,388.38,287.46
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,346.53,252.76
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,290.62,206.92
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,237.67,162.89
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,184.52,119.87
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,136.7,83.03
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,90.38,52.29
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,52.14,38.51
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,38.14,26.28
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,27.15,15.69
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,24.85,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,69.41,37.5
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,124.9,87.68
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,190.72,141.78
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,251.19,191.67
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,319.25,245.97
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,275.21,212.82
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,203.27,155.76
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,310.08,238.99
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,430.16,328.13
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,520.09,392.14
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,611.19,455.33
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,632.79,467.68
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,648.22,476.34
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,745.94,545.16
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,845.52,608.73
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,792.45,570.42
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,717.98,515.43
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,754.57,540.42
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,798.03,568.28
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,889.49,632.81
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,975.86,686.79
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,982.13,690.62
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,979.25,689.83
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,975.23,687.83
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,967.91,683.88
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,954.44,675.46
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,942.31,667.94
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,920.28,656.27
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,895.34,642.74
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,864.57,624.51
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,831.34,604.49
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,759.4,556.34
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,693.25,508.35
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,594.45,438.36
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,507.03,375.01
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,422.14,313.92
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,345.28,257.59
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,350.95,263.06
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,351.15,263.42
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,349.48,261.58
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,330.17,243.86
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,274.03,198.89
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,223.25,158.17
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,176.05,120.37
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,132.39,86.61
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,90.67,57.66
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,54.27,40.45
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,42.14,29.66
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,27.32,15.57
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,26.04,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,72.52,37.91
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,128.79,90.09
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,195.22,145.0
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,255.45,195.25
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,325.57,251.88
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,386.42,299.78
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,451.35,348.95
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,509.37,392.01
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,569.21,435.03
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,622.81,471.86
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,676.72,507.48
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,623.34,464.65
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,546.18,404.73
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,593.56,437.24
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,641.46,468.46
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,773.04,562.15
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,906.29,647.68
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,929.43,659.79
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,949.56,671.35
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,963.44,679.03
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,974.1,684.87
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,979.81,687.18
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,976.44,684.06
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,972.85,682.37
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,965.96,678.74
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,951.5,670.53
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,938.46,663.32
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,915.93,649.57
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,890.51,634.1
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,859.09,615.3
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,825.38,594.89
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,787.84,572.49
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,748.35,548.51
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,703.49,519.5
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,657.67,488.06
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,608.29,452.86
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,557.1,415.59
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,503.13,375.51
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,450.01,334.91
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,394.5,291.89
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,340.87,249.03
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,285.28,203.49
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,233.01,160.12
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,180.36,117.73
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,132.94,81.56
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,87.3,51.52
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.46,36.2
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,37.61,25.71
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.72,13.86
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,23.29,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,65.07,32.64
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,120.71,84.71
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,184.94,138.16
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,244.34,188.52
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,311.26,244.1
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,275.72,217.24
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,214.27,167.32
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,283.74,221.76
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,351.95,273.73
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,415.33,321.08
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,490.24,375.76
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,619.63,473.7
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,759.91,574.19
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,705.4,529.26
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,630.52,469.11
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,622.35,461.55
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,602.14,445.29
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,649.55,478.15
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,705.46,515.84
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,840.75,616.19
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,970.39,703.58
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,829.13,605.08
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,668.59,486.15
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,825.81,605.07
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,962.93,699.64
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,950.76,690.97
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,935.31,681.35
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,912.72,666.81
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,887.23,650.41
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,858.38,632.01
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,824.64,610.23
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,788.9,586.75
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,749.1,560.33
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,700.99,527.61
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,653.1,492.85
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,602.73,455.82
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,552.77,418.28
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,499.29,377.39
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,446.34,335.85
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,390.84,291.8
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,337.3,248.15
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,281.9,202.06
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,230.07,158.63
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,177.52,116.12
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,130.17,79.99
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,85.03,50.69
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,49.0,35.94
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,36.93,25.19
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,24.15,12.25
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,15.24,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,22.92,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,60.32,28.54
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,120.42,84.26
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,186.56,139.38
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,166.72,128.74
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,125.0,96.64
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,161.06,125.76
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,198.57,155.44
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,228.33,178.22
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,258.14,200.58
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,310.5,240.42
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,372.41,286.63
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,243.72,187.02
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,118.68,88.1
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,137.87,102.75
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,157.13,117.16
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,203.63,152.62
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,250.49,187.85
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,294.51,220.12
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,338.64,251.98
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,526.91,391.49
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,699.96,514.15
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,855.4,630.49
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,985.32,718.42
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,848.28,622.98
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,692.89,505.89
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,830.03,612.08
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,940.2,688.66
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,917.75,673.25
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,892.24,656.71
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,860.52,635.98
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,826.32,613.51
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,788.2,588.25
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,747.96,561.35
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,701.96,530.32
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,655.05,496.95
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,553.15,419.72
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,470.04,355.73
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,466.61,354.63
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,443.21,335.9
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,317.3,239.59
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,229.87,174.75
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,144.64,109.13
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,63.79,46.05
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,53.62,38.09
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,43.46,29.95
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,33.79,22.04
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,24.12,14.95
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,15.91,7.68
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.71,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.93,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
