Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,17.06,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,41.71,17.63
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,89.08,62.01
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,138.13,103.06
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,186.09,143.8
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,238.55,187.66
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,283.61,224.27
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,329.31,260.2
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,319.04,250.55
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,306.02,237.93
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,393.95,305.78
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,497.18,382.79
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,551.8,422.11
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,607.94,462.07
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,653.2,492.86
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,706.84,528.85
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,737.35,548.83
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,766.41,567.8
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,797.83,587.58
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,827.74,606.14
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,813.19,593.69
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,789.53,575.57
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,760.1,552.6
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,728.88,528.44
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,731.98,530.76
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,733.75,532.04
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,790.7,573.93
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,847.32,614.57
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,793.94,577.26
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,738.72,539.07
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,701.94,513.7
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,665.64,488.36
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,660.65,486.97
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,651.66,482.35
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,601.2,446.19
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,554.23,412.31
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,518.22,387.58
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,480.71,361.07
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,457.88,344.59
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,425.03,319.07
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,376.51,280.6
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,325.98,239.32
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,271.96,194.84
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,222.39,153.94
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,171.68,113.61
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,126.53,79.79
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,83.39,51.96
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,51.76,38.01
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,39.79,27.26
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,24.09,10.61
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,14.25,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,19.93,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,52.25,21.62
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,113.46,79.11
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,179.34,133.76
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,239.05,184.02
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,306.48,239.45
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,368.64,289.5
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,439.77,344.7
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,498.37,388.88
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,558.96,433.18
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,614.6,472.01
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,671.26,510.21
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,718.02,541.0
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,763.86,570.79
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,802.07,594.13
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,841.25,617.91
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,873.01,637.45
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,902.29,655.33
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,925.44,667.86
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,945.66,678.51
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,959.87,687.13
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,970.84,693.83
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,971.67,694.21
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,968.98,692.54
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,964.39,689.43
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,956.54,684.36
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,942.6,674.52
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,925.58,662.84
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,903.21,648.78
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,878.03,632.95
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,847.16,613.39
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,813.97,592.25
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,775.58,568.41
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,735.39,543.11
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,691.45,512.8
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,645.5,480.33
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,595.44,444.23
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,545.1,407.08
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,491.44,366.6
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,438.49,325.59
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,382.53,281.69
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,328.69,238.32
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,273.19,192.74
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,221.26,149.82
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,169.03,108.4
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,122.45,73.88
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,77.89,46.08
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.3,33.24
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,34.07,22.35
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,21.14,7.52
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,22.05,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,61.34,24.15
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,119.01,82.57
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,184.14,137.08
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,244.04,187.72
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,311.46,243.28
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,375.14,293.87
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,441.24,344.41
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,499.58,388.22
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,559.85,432.1
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,612.53,468.14
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,665.14,502.99
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,712.18,534.41
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,758.44,564.36
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,799.38,589.45
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,835.53,611.08
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,720.91,527.91
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,573.15,417.46
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,571.9,416.1
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,569.32,413.04
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,774.13,563.0
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,966.19,690.97
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,969.73,690.07
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,969.95,688.87
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,965.29,685.72
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,957.37,680.66
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,942.88,671.54
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,925.33,660.61
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,902.42,646.3
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,876.73,630.25
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,845.08,610.61
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,811.23,589.42
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,773.43,564.89
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,733.84,538.99
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,678.88,499.86
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,627.46,462.73
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,512.16,379.43
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,415.86,308.54
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,430.44,320.52
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,427.32,317.05
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,350.96,259.53
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,287.85,212.12
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,244.13,177.92
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,204.24,146.76
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,161.98,114.27
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,125.83,87.39
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,88.96,61.68
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,59.7,44.32
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,40.41,27.4
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,21.74,6.44
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,14.55,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,37.78,11.95
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,91.73,63.55
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,150.14,112.02
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,207.28,159.99
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,271.22,212.89
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,275.55,217.11
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,264.73,208.03
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,256.18,199.94
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,234.94,181.42
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,188.69,144.34
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,148.23,111.62
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,199.81,151.03
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,252.23,189.96
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,481.83,363.31
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,708.24,521.5
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,739.23,539.65
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,769.62,558.73
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,842.32,606.51
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,914.05,650.43
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,928.72,658.19
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,940.5,664.85
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,942.31,665.42
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,941.01,664.27
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,936.28,661.77
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,928.62,657.55
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,915.61,648.76
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,899.81,638.35
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,877.18,624.92
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,852.14,609.96
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,748.2,537.83
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,651.53,469.2
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,550.08,400.05
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,456.45,334.19
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,508.45,374.88
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,548.11,405.06
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,496.07,367.62
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,446.48,331.91
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,429.53,320.19
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,402.88,299.89
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,353.09,261.7
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,305.08,224.09
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,255.29,184.07
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,207.4,145.22
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,160.52,108.55
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,120.9,79.27
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,80.95,53.19
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,52.64,38.58
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,36.3,24.03
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,19.29,3.33
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,11.3,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,18.05,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,47.14,14.02
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,103.1,71.02
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,170.6,126.99
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,230.16,177.01
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,297.3,232.22
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,357.49,280.8
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,422.51,331.64
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,480.71,375.52
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,544.8,422.18
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,599.11,460.4
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,654.28,498.12
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,701.82,530.07
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,748.67,559.94
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,789.14,584.13
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,828.01,606.84
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,766.63,560.05
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,688.03,499.83
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,664.34,480.58
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,629.01,453.23
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,700.28,502.57
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,763.1,544.75
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,538.52,389.85
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,309.35,224.62
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,635.43,464.79
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,930.34,660.39
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,916.34,649.09
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,899.6,639.34
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,876.88,625.8
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,851.75,610.72
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,544.68,400.34
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,249.44,182.18
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,420.61,310.8
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,576.99,421.77
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,609.23,447.98
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,624.27,462.01
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,575.03,427.62
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,526.04,392.79
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,422.61,315.86
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,340.9,254.73
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,268.74,201.43
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,207.57,156.2
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,179.39,134.77
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,152.2,113.86
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,144.37,101.76
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,120.18,76.94
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,77.55,50.0
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,52.64,38.52
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,35.51,23.23
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,17.68,0.28
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,10.32,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,15.45,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,40.17,9.38
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,95.14,65.4
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,154.9,115.02
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,213.02,163.49
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,284.05,221.35
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,343.81,269.27
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,408.16,319.4
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,398.79,310.9
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,385.18,298.25
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,400.83,308.5
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,420.61,321.19
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,574.44,436.7
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,732.06,549.34
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,773.0,574.5
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,812.7,598.67
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,739.5,542.39
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,649.82,474.18
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,683.76,496.68
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,717.12,517.7
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,598.43,433.52
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,477.49,346.21
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,526.54,381.64
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,582.22,420.31
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,678.29,489.27
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,777.62,558.34
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,853.92,614.24
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,915.41,655.96
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,892.1,640.67
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,866.09,624.33
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,835.63,605.07
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,802.61,584.05
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,691.79,506.8
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,592.69,434.31
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,619.98,458.88
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,628.55,468.53
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,578.35,432.69
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,528.19,396.23
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,435.18,326.06
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,361.16,270.01
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,288.26,215.74
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,226.75,170.2
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,194.42,145.32
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,163.19,121.03
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,132.48,97.44
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,103.51,75.29
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,76.21,54.8
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,53.13,38.87
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,34.11,21.9
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,14.48,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,7.37,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,21.05,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,58.24,12.45
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,119.69,81.57
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,191.67,141.45
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,181.15,138.84
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,155.37,120.36
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,193.57,151.14
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,232.99,182.07
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,247.99,192.9
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,267.35,206.68
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,314.28,241.87
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,370.37,283.09
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,454.77,346.48
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,552.88,418.01
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,495.41,372.04
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,431.0,321.34
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,532.99,396.19
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,629.1,464.37
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,691.74,506.8
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,746.05,543.19
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,866.38,631.57
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,969.52,699.24
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,971.37,698.08
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,969.72,695.63
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,964.47,692.42
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,955.83,687.15
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,808.63,587.39
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,651.19,471.38
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,583.09,424.05
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,513.45,374.47
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,357.97,263.63
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,205.35,150.92
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,203.95,150.63
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,202.54,150.09
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,253.44,188.78
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,302.43,225.58
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,312.09,233.33
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,319.3,239.19
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,322.11,241.92
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,319.74,240.05
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,327.34,243.95
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,311.51,226.1
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,256.19,179.84
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,204.27,136.48
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,152.77,95.12
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,105.52,60.35
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,61.82,35.73
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,39.07,27.09
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,27.74,16.59
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.84,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.83,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,17.68,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,46.09,5.96
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,110.21,74.96
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,178.95,131.92
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,240.77,184.3
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,313.57,244.71
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,258.1,202.84
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,175.3,135.74
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,188.72,145.74
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,195.33,149.98
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,325.77,251.96
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,460.36,353.21
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,494.45,375.9
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,519.03,391.9
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,685.37,516.64
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,846.57,626.76
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,877.26,644.97
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,905.25,662.25
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,822.64,602.8
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,713.62,518.84
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,735.96,534.43
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,757.09,548.42
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,875.94,637.01
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,975.32,702.72
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,969.92,698.27
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,961.02,692.48
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,945.86,682.76
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,927.4,671.0
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,904.28,656.27
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,878.1,639.55
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,643.56,476.65
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,418.9,307.21
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,421.74,310.74
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,423.27,312.54
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,489.86,364.18
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,542.34,404.03
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,507.8,379.97
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,470.75,353.72
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,444.7,334.4
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,408.99,306.17
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,358.29,265.66
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,308.03,224.41
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,252.79,178.95
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,202.43,137.65
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,152.32,98.77
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,109.09,68.08
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,68.37,44.07
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,49.63,35.81
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,33.12,20.61
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,17.81,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,9.34,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,13.83,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,33.49,0.52
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,92.54,62.62
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,160.04,118.3
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,221.4,169.46
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,291.59,227.07
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,353.22,276.98
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,420.21,329.66
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,481.78,376.58
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,543.29,422.16
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,432.68,334.79
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,293.74,223.25
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,520.0,399.76
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,749.69,567.34
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,685.41,514.21
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,600.66,446.45
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,743.58,553.5
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,888.38,653.17
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,911.94,665.49
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,932.67,676.78
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,946.11,684.41
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,956.35,690.1
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,887.69,641.63
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,809.45,582.1
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,889.08,642.36
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,953.01,683.97
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,938.53,674.19
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,920.85,663.0
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,897.63,647.99
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,871.45,631.12
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,839.19,610.5
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,806.5,589.55
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,767.18,563.78
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,725.89,536.53
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,678.08,503.63
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,630.07,469.08
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,578.31,432.29
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,527.07,394.8
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,472.16,352.76
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,418.39,310.49
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,362.07,265.7
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,308.12,221.7
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,252.01,175.47
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,200.59,133.27
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,148.82,93.2
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,103.96,61.8
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,61.96,38.38
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,42.64,29.8
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,30.05,17.78
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,16.71,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.0,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,24.07,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,86.03,58.31
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,148.1,109.55
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,209.07,160.12
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,284.78,221.89
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,351.63,275.87
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,426.21,334.56
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,485.84,380.69
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,551.63,430.13
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,611.27,473.31
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,672.93,516.82
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,721.37,548.47
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,768.97,578.79
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,808.94,603.35
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,850.74,628.86
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,882.42,648.56
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,911.52,666.54
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,935.63,679.85
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,956.79,691.24
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,970.11,698.99
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,980.07,704.73
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,977.36,701.03
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,977.18,699.2
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,972.09,695.42
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,963.6,689.61
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,948.01,679.71
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,933.56,670.68
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,908.83,654.73
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,881.19,636.98
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,847.56,615.57
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,811.62,592.54
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,771.6,566.4
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,729.71,538.82
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,683.68,507.2
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,636.38,473.64
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,584.45,435.81
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,530.97,395.98
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,474.64,353.01
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,419.62,309.9
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,362.18,264.36
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,307.22,219.66
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,250.57,173.48
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,198.79,131.37
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,146.4,90.97
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,101.14,59.6
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,59.39,37.0
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,42.0,29.2
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,28.86,16.46
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,14.74,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,12.74,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,30.68,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,91.63,61.45
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,161.36,118.99
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,223.22,170.67
