Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,294.14,229.01
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,278.0,217.86
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,246.8,192.68
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,393.45,309.38
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,553.92,432.53
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,525.82,406.67
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,476.76,365.39
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,615.26,470.39
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,762.99,574.56
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,805.11,599.89
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,845.78,624.57
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,877.66,644.07
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,906.93,661.79
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,931.07,675.06
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,946.57,682.73
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,959.53,689.92
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,969.15,695.05
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,975.92,698.87
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,979.23,700.63
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,973.04,696.45
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,963.34,690.23
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,948.73,679.61
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,930.75,666.99
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,906.78,652.93
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,879.75,636.89
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,847.55,616.44
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,812.66,594.15
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,772.95,568.48
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,731.12,541.18
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,683.93,509.63
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,635.33,474.83
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,583.32,437.62
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,530.87,398.96
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,475.33,356.17
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,420.45,312.62
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,326.01,240.78
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,259.02,191.4
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,216.62,157.45
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,175.45,124.25
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,134.74,92.61
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,96.93,64.67
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,62.61,42.49
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,42.09,29.32
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,27.88,15.28
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,11.8,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,16.89,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,46.66,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,110.6,73.65
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,182.47,132.91
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,225.46,170.58
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,269.14,207.36
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,305.46,236.75
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,331.37,256.84
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,239.6,185.95
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,129.02,97.28
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,68.17,49.12
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.66,2.14
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,118.83,88.91
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,232.8,175.72
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,540.4,411.65
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,839.97,617.15
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,870.74,633.87
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,898.88,651.81
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,921.45,665.46
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,935.18,673.48
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,947.93,681.84
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,957.37,688.21
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,963.6,692.66
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,966.41,695.06
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,960.21,691.36
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,950.57,685.62
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,935.65,677.02
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,917.46,666.34
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,893.28,651.35
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,866.12,634.41
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,834.42,614.37
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,800.14,592.48
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,761.02,566.85
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,719.87,539.62
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,674.23,508.54
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,626.54,474.08
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,575.02,435.97
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,523.02,396.47
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,378.68,286.78
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,272.01,205.73
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,300.24,224.83
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,297.94,214.99
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,241.15,166.93
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,188.95,123.21
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,136.25,81.91
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,90.26,50.21
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,48.33,29.46
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,34.95,23.46
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,22.54,10.77
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,11.8,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.85,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,37.7,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,101.71,68.73
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,167.64,125.05
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,228.72,177.36
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,298.33,235.76
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,359.97,285.98
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,429.56,340.4
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,489.31,385.96
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,551.24,431.54
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,604.93,469.66
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,658.94,506.86
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,706.44,537.85
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,753.14,567.1
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,793.96,591.73
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,833.07,614.82
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,861.78,632.32
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,891.34,650.42
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,914.67,663.08
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,935.15,673.92
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,948.85,681.81
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,959.31,687.79
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,967.57,691.13
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,978.69,696.4
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,972.3,692.08
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,962.37,685.81
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,947.96,675.48
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,930.11,663.13
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,906.24,647.92
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,879.24,630.8
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,846.51,610.38
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,811.03,588.11
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,771.17,562.78
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,729.13,535.78
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,680.9,503.93
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,631.87,469.15
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,579.58,431.4
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,526.86,392.26
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,471.07,349.73
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,415.84,306.29
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,355.92,258.57
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,299.74,212.43
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,242.25,164.83
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,188.51,120.43
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,134.8,79.01
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,87.76,47.37
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,44.11,26.67
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,32.35,21.24
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,20.58,8.66
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,10.81,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,8.85,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,48.39,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,112.56,74.88
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,183.09,134.91
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,247.83,189.53
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,320.07,248.44
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,382.51,296.84
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,449.05,345.35
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,508.29,388.62
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,569.41,431.74
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,622.59,466.91
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,675.68,500.34
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,629.11,462.53
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,559.66,408.94
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,595.1,431.8
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,629.64,452.56
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,769.43,550.01
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,904.54,634.69
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,926.85,645.19
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,946.07,655.37
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,958.59,662.92
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,961.94,665.15
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,965.83,667.94
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,966.28,668.76
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,959.9,665.59
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,950.13,660.52
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,825.41,579.95
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,694.61,488.07
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,790.81,560.14
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,867.32,611.32
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,833.79,591.12
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,797.9,570.3
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,757.98,547.1
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,716.15,522.22
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,669.23,490.99
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,621.3,457.98
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,569.42,421.23
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,516.04,382.32
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,459.94,340.15
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,405.18,297.65
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,348.26,252.72
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,293.8,208.51
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,237.1,162.1
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,185.37,120.1
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,133.94,81.26
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,88.92,51.31
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,47.99,34.74
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.08,24.1
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.51,8.26
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.86,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,16.91,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,75.91,49.54
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,135.98,99.6
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,188.98,144.19
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,254.14,197.55
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,308.09,240.47
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,365.74,284.68
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,457.2,354.62
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,557.43,428.6
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,517.51,394.25
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,454.05,342.88
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,517.42,387.55
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,583.69,431.88
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,581.09,425.6
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,564.72,410.69
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,642.26,463.01
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,712.99,508.47
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,712.35,503.72
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,709.0,498.09
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,840.67,589.15
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,955.68,659.3
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,960.69,659.93
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,962.29,660.17
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,955.84,657.98
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,945.97,653.83
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,930.44,647.01
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,911.68,638.05
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,820.48,581.25
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,727.36,516.67
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,667.07,477.23
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,612.76,440.55
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,621.21,449.9
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,623.92,454.45
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,625.52,459.22
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,612.1,452.65
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,560.58,416.35
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,507.65,378.06
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,451.87,335.77
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,397.59,293.29
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,340.67,248.05
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,286.4,203.79
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,231.12,158.36
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,181.02,117.69
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,129.94,79.14
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,86.3,50.36
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,46.51,33.3
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,35.41,23.32
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,17.85,4.7
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,34.52,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,99.09,64.28
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,165.74,120.9
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,227.17,172.74
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,297.41,230.73
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,361.66,282.69
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,428.33,334.8
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,487.27,380.08
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,548.32,425.59
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,510.48,392.94
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,449.58,342.79
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,592.3,450.81
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,747.72,560.06
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,784.08,581.64
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,821.25,604.5
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,852.27,623.99
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,880.81,641.84
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,767.15,560.21
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,624.58,453.43
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,608.09,441.65
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,590.31,428.23
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,779.54,567.44
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,950.71,681.65
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,770.43,557.48
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,578.86,417.12
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,681.28,493.22
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,776.1,560.8
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,820.0,595.63
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,849.81,617.05
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,717.09,524.54
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,594.59,433.56
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,660.23,487.19
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,702.11,521.65
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,656.79,489.45
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,610.05,455.84
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,558.24,418.43
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,506.2,379.73
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,452.05,337.67
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,396.48,293.34
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,339.14,246.89
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,284.09,201.17
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,227.89,153.89
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,174.79,109.68
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,122.53,69.92
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,77.2,40.72
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,35.51,24.1
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,28.48,17.57
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,13.97,1.21
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,15.52,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,72.11,46.18
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,127.31,93.32
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,185.16,141.49
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,249.75,194.43
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,309.05,241.71
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,380.38,296.47
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,438.27,340.08
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,498.86,384.43
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,552.05,422.25
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,606.58,460.08
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,653.73,492.71
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,700.69,524.7
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,743.33,552.28
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,781.66,576.65
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,685.08,503.18
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,563.15,411.59
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,727.79,531.1
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,885.15,638.87
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,898.5,645.91
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,909.05,652.45
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,755.79,544.56
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,589.44,424.31
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,650.21,468.86
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,715.03,514.05
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,796.22,573.21
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,866.05,623.42
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,842.63,607.56
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,816.91,590.8
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,714.78,518.45
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,620.05,450.02
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,654.21,479.56
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,673.33,497.33
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,528.33,391.39
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,402.9,297.79
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,381.76,283.4
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,358.97,267.05
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,342.71,255.17
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,320.27,237.76
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,306.12,224.86
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,277.12,198.32
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,224.89,156.2
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,176.16,117.21
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,127.51,80.97
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,85.83,53.44
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.4,34.76
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,35.91,23.44
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,18.49,1.09
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,30.67,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,100.1,63.66
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,168.11,122.03
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,230.25,174.51
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,303.76,235.0
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,253.22,197.61
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,175.93,135.63
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,191.17,147.07
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,205.59,157.27
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,428.02,331.79
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,660.72,501.96
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,707.85,530.25
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,751.48,557.04
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,790.78,580.48
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,828.12,602.31
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,859.49,620.79
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,888.28,637.5
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,909.66,648.61
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,927.94,657.83
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,940.98,665.16
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,950.71,670.56
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,777.66,554.16
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,586.28,416.48
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,668.49,475.78
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,754.2,533.97
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,738.88,523.23
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,722.33,512.55
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,798.1,570.06
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,850.28,606.07
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,817.25,583.69
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,783.6,561.66
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,743.28,537.75
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,701.05,512.17
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,652.71,479.26
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,603.99,445.06
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,552.18,407.71
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,498.99,368.35
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,443.97,326.51
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,390.02,284.23
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,332.72,238.81
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,278.01,194.36
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,222.31,149.01
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,170.81,107.53
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,119.76,69.69
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,76.22,42.49
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,38.89,26.68
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,29.25,17.81
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,14.81,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,32.9,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,103.09,64.77
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,172.31,124.78
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,236.63,179.08
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,308.54,238.29
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,370.76,287.9
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,437.17,338.51
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,495.8,381.56
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,556.37,424.06
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,608.63,458.66
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,660.72,491.25
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,707.54,517.44
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,750.88,540.04
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,669.58,478.7
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,553.2,392.53
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,721.86,510.58
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,884.89,611.36
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,798.31,552.22
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,692.4,478.53
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,821.92,569.79
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,944.85,646.23
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,948.14,646.72
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,948.02,646.91
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,941.54,643.81
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,931.7,638.85
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,916.17,630.56
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,897.46,620.39
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,761.11,533.15
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,629.91,442.26
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,714.75,507.74
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,777.39,553.29
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,736.9,527.73
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,694.65,501.28
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,644.91,467.78
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,594.87,433.27
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,506.08,370.31
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,432.34,317.11
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,414.43,304.12
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,382.47,278.29
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,326.55,234.28
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,273.56,191.65
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,218.42,147.08
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,167.6,106.67
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,118.09,70.7
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,76.05,44.59
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,41.86,29.08
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,30.21,18.38
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,15.32,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,21.67,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,88.92,55.17
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,152.58,110.26
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,214.47,161.92
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,285.49,220.13
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,348.14,270.83
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,419.55,326.66
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,478.66,371.11
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,540.01,415.65
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,594.19,453.74
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,648.99,491.17
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,696.14,522.0
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,742.47,551.2
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,781.92,574.43
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,816.53,594.1
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,847.54,611.92
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,876.07,627.92
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,898.61,638.63
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,918.2,647.38
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,930.32,652.71
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,939.19,656.11
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,943.28,655.29
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,950.05,656.18
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,944.17,650.74
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,934.83,643.43
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,919.14,631.14
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,900.14,617.05
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,875.28,601.72
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,847.43,584.67
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,815.32,565.04
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,780.54,543.75
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,740.38,519.76
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,698.22,494.27
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,650.95,464.38
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,602.23,432.09
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,550.01,397.19
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,497.53,360.65
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,434.96,315.08
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,378.27,272.36
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,325.89,231.1
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,271.95,187.0
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,215.38,140.98
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,163.28,99.31
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,111.38,61.64
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,67.09,35.32
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,34.48,22.83
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.21,14.92
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.31,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,25.54,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,98.2,59.76
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,172.86,124.28
