Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,237.75,179.05
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,311.74,240.09
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,376.94,293.06
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,447.51,348.37
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,506.49,392.6
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,567.29,436.4
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,619.55,471.76
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,673.82,505.8
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,721.04,534.5
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,767.02,561.62
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,805.98,583.43
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,837.76,600.13
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,868.6,617.77
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,896.69,633.52
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,918.92,644.84
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,937.98,654.25
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,950.42,661.65
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,959.38,667.12
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,962.32,668.3
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,961.68,667.43
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,954.61,663.52
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,944.0,657.58
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,928.0,648.93
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,908.61,638.17
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,883.75,623.48
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,855.81,606.81
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,822.4,585.34
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,786.37,562.11
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,745.07,537.19
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,701.72,510.58
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,653.92,478.54
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,604.53,443.86
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,551.97,406.61
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,499.04,367.8
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,442.33,324.24
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,386.58,280.09
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,328.08,233.12
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,270.08,185.58
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,212.64,138.29
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,159.78,95.75
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,107.8,58.28
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,63.45,32.66
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,32.46,21.11
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,25.2,13.84
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,15.73,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,27.88,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,100.65,60.64
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,174.3,125.6
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,239.67,180.84
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,314.03,242.0
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,378.42,293.21
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,447.74,345.79
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,507.79,389.04
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,569.7,431.09
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,623.13,465.15
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,674.54,494.97
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,722.76,524.28
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,769.8,552.32
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,808.52,575.41
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,845.01,596.99
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,875.61,613.97
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,897.96,625.84
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,919.64,638.24
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,938.12,648.69
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,949.8,654.87
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,958.04,659.16
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,963.27,660.44
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,964.96,659.76
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,957.78,655.3
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,947.04,648.93
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,930.07,639.71
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,909.77,628.54
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,884.43,613.59
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,856.06,596.8
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,821.96,577.58
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,785.35,556.45
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,661.67,473.59
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,549.31,393.6
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,522.87,377.22
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,493.96,358.03
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,503.53,367.74
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,492.07,360.42
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,434.72,316.94
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,378.98,273.59
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,321.59,228.25
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,267.06,184.1
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,210.58,138.5
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,159.56,98.28
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,109.24,62.55
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,66.26,37.46
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,37.09,24.84
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,26.47,14.45
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,16.71,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,16.71,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,84.35,49.93
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,149.63,107.52
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,211.66,158.84
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,282.59,216.27
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,348.66,268.41
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,424.22,325.82
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,484.67,370.34
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,547.39,415.03
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,485.05,366.23
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,389.59,292.49
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,569.87,427.14
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,757.97,556.32
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,797.17,578.04
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,838.07,602.16
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,870.33,620.47
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,899.95,637.09
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,642.15,464.45
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,344.7,248.37
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,666.12,484.79
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,960.12,674.88
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,965.63,674.52
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,967.63,675.2
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,960.33,671.09
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,949.52,664.99
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,933.74,656.39
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,914.57,645.69
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,889.12,630.54
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,860.64,613.43
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,737.74,531.53
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,619.37,446.4
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,675.52,491.55
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,706.53,517.24
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,658.25,483.53
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,608.65,448.52
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,554.93,410.23
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,500.97,370.44
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,444.27,326.61
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,388.35,282.03
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,327.29,232.91
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,270.37,185.93
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,212.35,138.29
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,158.81,95.39
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,105.51,57.26
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,60.07,31.71
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,32.17,21.02
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,23.87,12.25
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,14.74,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,18.84,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,84.87,49.51
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,149.22,108.43
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,211.54,161.27
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,282.72,220.44
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,344.12,270.13
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,410.33,321.57
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,472.11,368.59
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,533.96,414.2
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,587.7,451.78
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,641.82,488.5
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,689.57,520.52
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,736.59,550.73
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,775.78,574.85
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,813.29,597.61
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,844.42,617.15
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,873.14,635.11
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,789.71,574.33
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,691.85,500.67
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,625.7,453.71
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,566.11,410.15
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,496.97,360.52
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,436.26,316.16
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,597.02,433.62
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,752.43,541.85
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,663.43,477.2
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,571.78,411.3
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,713.14,517.93
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,827.97,599.92
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,794.52,577.73
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,758.83,554.91
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,560.86,413.04
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,381.71,279.11
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,267.45,196.71
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,157.07,114.54
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,148.85,109.02
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,140.69,103.36
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,189.91,141.22
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,233.34,173.82
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,195.38,145.44
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,159.79,118.8
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,133.46,98.87
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,108.36,79.7
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,85.4,62.04
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,62.15,43.75
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,41.14,28.11
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,20.28,8.92
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,10.32,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,14.32,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,81.87,45.89
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,151.25,108.54
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,214.26,161.69
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,289.33,223.77
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,170.49,133.21
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,22.19,12.45
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,157.66,122.24
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,300.82,233.47
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,339.88,261.92
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,379.31,290.44
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,299.6,228.39
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,216.51,162.9
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,128.83,95.28
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,44.49,29.34
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,128.65,94.48
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,214.97,159.32
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,364.99,270.65
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,511.19,374.37
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,529.28,386.23
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,538.13,392.36
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,601.77,436.99
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,664.24,479.72
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,687.42,495.63
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,701.56,505.76
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,763.94,551.57
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,816.18,589.76
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,761.06,551.59
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,706.84,514.23
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,700.62,511.98
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,689.93,506.22
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,657.66,484.51
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,622.98,460.83
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,577.33,428.67
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,531.32,395.63
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,467.25,348.81
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,409.33,305.88
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,374.34,278.96
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,334.78,247.27
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,284.6,207.36
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,235.67,167.65
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,187.19,128.17
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,141.79,92.01
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,97.59,60.26
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,59.49,36.86
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,36.31,24.19
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,24.11,10.91
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,14.25,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,14.39,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,80.32,43.78
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,148.28,106.73
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,210.86,160.13
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,283.32,221.05
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,348.19,274.55
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,416.32,328.95
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,475.29,374.73
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,536.52,420.8
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,376.06,295.27
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,162.19,122.76
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,449.87,351.8
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,736.23,560.19
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,670.71,506.57
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,580.71,434.7
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,725.82,544.24
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,872.89,645.04
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,894.03,656.06
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,912.08,666.01
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,923.96,673.32
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,926.96,674.96
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,875.9,640.83
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,809.15,590.43
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,866.26,634.89
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,912.32,665.51
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,788.67,578.36
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,664.54,484.79
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,602.65,441.47
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,547.92,402.21
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,519.82,382.82
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,491.96,363.35
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,291.03,217.6
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,99.74,72.07
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,61.44,42.63
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,23.2,12.69
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,32.86,20.39
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,42.53,28.12
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,43.97,29.36
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,45.41,30.63
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,40.08,26.56
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,34.76,22.44
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,28.96,17.86
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,23.16,13.21
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,17.84,8.88
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,12.53,4.48
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,8.19,1.11
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.85,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.97,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.97,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,13.02,2.65
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,24.13,13.6
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,39.61,26.66
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,55.55,40.02
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,73.11,54.37
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,90.62,68.39
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,127.26,97.72
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,164.45,126.98
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,241.5,187.4
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,316.06,244.26
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,329.34,252.99
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,341.56,261.03
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,317.94,241.52
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,284.86,215.12
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,438.17,330.85
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,577.79,431.64
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,344.58,260.79
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,104.85,76.4
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,226.2,169.87
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,357.72,267.04
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,515.51,382.69
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,663.63,486.24
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,607.06,444.26
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,550.87,403.52
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,541.03,396.86
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,530.76,389.66
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,565.77,415.73
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,597.21,438.63
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,510.53,376.37
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,425.55,314.91
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,340.45,254.01
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,257.42,192.98
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,204.01,153.26
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,151.66,113.52
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,82.25,59.93
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,12.56,4.5
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,11.1,3.37
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,9.65,2.21
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,8.2,1.06
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,5.79,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,3.37,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,12.06,1.82
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,24.13,13.78
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,39.12,26.61
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,54.53,39.68
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,72.1,54.23
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,89.61,68.45
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,89.91,68.51
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,90.5,68.76
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,129.03,99.7
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,167.93,130.44
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,147.66,113.81
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,127.95,97.76
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,84.69,62.82
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,42.56,28.78
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,94.47,70.25
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,147.48,111.88
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,132.99,100.27
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,118.63,88.87
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,129.96,97.68
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,141.28,106.43
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,222.13,168.98
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,303.42,230.27
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,282.95,214.55
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,262.64,199.19
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,293.97,223.1
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,324.96,246.5
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,343.58,260.63
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,356.68,270.7
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,283.96,216.02
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,216.73,164.82
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,184.49,140.48
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,152.68,116.1
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,156.82,119.65
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,160.9,123.14
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,263.34,204.91
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,351.48,272.65
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,261.83,202.84
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,184.98,143.32
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,161.58,125.39
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,138.75,107.6
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,115.69,89.26
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,93.51,71.44
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,71.37,53.29
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,49.81,35.24
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,31.91,21.02
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,13.51,1.12
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,6.88,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,21.14,6.98
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,44.34,30.23
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,79.2,59.86
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,113.08,88.76
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,147.59,117.7
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,183.53,147.25
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,214.92,172.34
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,246.53,197.04
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,277.52,220.72
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,308.47,243.93
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,268.33,210.47
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,219.36,170.16
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,234.87,181.56
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,250.4,192.74
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,294.99,226.7
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,349.36,267.4
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,337.93,257.42
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,318.04,241.44
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,424.05,321.22
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,521.83,392.34
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,518.21,387.73
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,514.18,383.44
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,500.69,374.07
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,487.05,364.64
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,433.76,325.66
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,381.57,287.2
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,375.67,283.29
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,369.61,279.09
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,356.2,269.54
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,342.79,260.0
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,371.48,282.59
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,397.08,302.47
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,357.56,273.11
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,319.5,244.82
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,291.34,223.78
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,263.6,202.84
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,291.4,224.11
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,302.89,230.26
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,257.37,193.22
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,213.47,157.17
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,178.28,124.14
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,135.04,84.73
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,87.86,51.9
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,49.45,31.35
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,31.17,20.24
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,18.07,1.1
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,11.3,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,75.08,33.46
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,161.07,116.59
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,225.87,173.09
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,300.11,235.99
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,363.59,289.01
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,431.85,343.77
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,491.5,389.26
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,553.11,434.1
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,607.04,470.75
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,658.98,503.75
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,705.71,532.53
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,751.22,559.78
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,789.59,581.62
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,825.83,601.68
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,856.21,618.81
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,878.43,630.64
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,899.23,641.26
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,916.85,649.92
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,928.33,656.12
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,936.38,660.41
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,941.45,662.66
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,942.96,662.87
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,935.14,658.79
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,923.75,652.7
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,906.1,641.52
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,885.09,628.34
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,859.56,612.85
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,830.96,595.43
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,796.34,574.09
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,759.11,550.93
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,717.78,524.86
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,674.44,496.81
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,626.56,463.54
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,577.31,428.38
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,524.0,388.92
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,470.75,348.3
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,414.05,304.15
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,358.08,259.07
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,299.35,211.14
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,243.16,164.24
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,183.94,115.37
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,131.11,73.68
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,79.83,39.46
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,37.1,20.42
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,23.37,13.29
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,14.91,0.0
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,9.34,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,82.26,34.15
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,180.66,131.62
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,248.07,192.12
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,325.02,259.13
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,389.81,314.97
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,459.04,372.29
2016,9,29,8,15,722.5,73.0,3.9,19.5,355.5,517.93,419.73
2016,9,29,8,30,760.0,78.0,4.0,20.0,411.0,580.53,468.37
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.5,635.49,508.72
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,690.29,546.12
