Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,833.0,88.0,4.2,22.5,564.0,737.95,578.01
2016,9,29,9,30,852.0,91.0,4.2,23.0,612.0,784.16,608.31
2016,9,29,9,45,866.5,93.0,4.25,23.5,654.0,818.95,630.24
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,856.14,653.71
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.5,886.86,672.23
2016,9,29,10,30,901.0,99.0,4.3,25.0,767.0,914.6,688.61
2016,9,29,10,45,908.5,100.0,4.35,25.5,794.5,935.81,700.75
2016,9,29,11,0,916.0,101.0,4.4,26.0,822.0,953.62,710.65
2016,9,29,11,15,920.5,102.0,4.45,26.0,841.5,965.12,717.8
2016,9,29,11,30,925.0,103.0,4.5,26.0,861.0,972.95,722.67
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,974.57,722.04
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,972.44,719.26
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,964.76,714.0
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,953.35,706.42
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,935.02,694.68
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,913.18,680.65
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,886.67,662.8
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,856.95,642.8
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,821.99,619.48
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,784.23,594.11
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,741.73,564.99
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,697.05,533.79
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,646.84,496.33
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,595.5,457.16
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,539.85,414.58
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,484.2,370.62
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,425.76,322.5
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,367.89,273.49
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,307.48,222.37
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,249.67,172.53
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,190.12,121.86
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,133.1,75.85
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,79.92,40.02
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,35.65,24.92
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,23.64,13.78
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.16,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,9.34,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,83.17,31.43
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,184.11,135.0
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,252.55,196.98
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,330.66,265.22
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,396.57,322.0
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,464.68,378.29
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,525.51,425.34
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,587.83,471.08
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,642.88,509.36
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,697.62,544.06
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,744.87,574.72
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,785.87,600.55
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,825.03,624.82
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,861.74,647.17
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,891.51,664.91
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,918.25,680.59
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,939.16,691.68
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,956.61,700.58
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,968.02,706.4
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,975.74,710.0
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,977.44,709.21
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,975.37,706.22
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,966.58,700.5
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,954.06,692.58
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,935.57,679.65
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,913.55,664.62
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,886.44,647.65
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,856.12,628.61
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,820.19,606.27
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,781.52,581.89
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,738.19,553.63
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,692.75,523.21
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,642.59,487.46
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,591.1,449.64
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,536.15,407.85
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,479.77,363.66
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,420.85,316.15
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,362.8,267.82
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,302.41,216.79
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,244.69,167.2
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,185.52,117.63
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,129.42,73.14
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,76.62,38.22
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,32.93,22.56
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,22.48,12.65
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,13.41,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,8.36,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,72.57,22.91
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,158.78,114.3
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,220.82,169.67
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,291.21,230.68
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,352.45,283.0
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,418.35,337.4
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,458.87,368.63
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,495.31,395.18
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,475.51,376.43
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,437.35,343.42
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,463.17,360.14
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,478.31,368.1
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,540.45,410.86
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,595.2,446.56
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,626.4,465.87
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,656.67,484.52
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,589.63,434.78
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,527.74,388.59
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,679.84,498.47
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,832.94,600.99
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,762.0,547.85
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,683.78,492.24
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,598.42,433.33
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,514.95,374.42
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,603.64,437.77
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,686.13,492.9
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,653.08,469.71
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,620.1,447.8
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,477.64,349.21
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,344.59,253.94
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,431.49,320.46
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,506.57,374.89
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,407.88,303.83
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,319.6,239.73
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,278.27,210.11
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,238.87,181.12
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,188.08,142.95
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,139.7,106.1
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,122.26,92.99
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,104.89,79.61
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,86.69,65.27
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,68.62,50.69
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,51.58,36.71
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,34.74,23.95
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,20.75,10.96
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.75,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,64.99,16.39
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,141.81,102.72
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,205.41,158.78
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,278.89,221.77
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,345.11,277.26
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,415.56,334.1
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,476.31,380.94
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,539.34,427.56
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,594.4,466.34
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,649.8,503.89
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,698.06,535.98
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,745.45,565.63
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,785.12,589.33
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,822.81,611.31
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,853.45,629.48
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,878.01,643.58
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,899.66,654.51
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,918.24,663.42
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,929.28,668.85
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,936.98,672.33
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,947.96,677.44
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,960.88,683.82
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,952.48,677.51
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,940.37,669.27
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,922.04,656.78
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,900.26,642.28
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,873.26,625.82
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,843.1,607.37
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,807.23,584.0
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,768.76,558.89
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,724.99,532.24
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,679.2,503.0
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,628.65,467.78
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,577.22,430.84
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,522.34,390.03
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,467.33,347.77
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,408.22,301.15
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,350.46,254.12
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,291.2,205.21
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,233.06,156.57
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,175.1,109.24
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,122.75,69.01
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,71.84,36.65
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,32.38,21.66
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,22.54,11.93
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,14.74,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,65.01,11.3
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,143.69,102.22
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,208.12,158.6
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,284.66,223.42
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,349.66,278.0
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,419.96,334.98
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,480.34,381.55
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,542.9,427.94
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,598.19,467.81
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,654.11,506.94
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,698.53,535.43
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,744.48,564.35
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,783.7,588.38
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,820.79,610.68
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,851.28,629.55
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,879.05,646.59
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,900.71,658.32
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,919.28,668.07
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,930.72,674.61
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,933.33,675.64
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,933.85,674.21
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,930.86,670.69
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,922.76,664.91
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,911.22,657.09
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,894.24,645.1
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,873.95,631.12
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,847.27,613.91
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,820.34,596.61
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,785.76,574.62
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,748.67,550.87
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,706.11,523.04
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,661.78,492.1
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,611.63,456.56
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,560.85,419.56
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,507.21,379.82
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,452.54,338.03
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,395.25,292.49
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,339.54,246.89
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,281.35,198.86
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,226.52,153.08
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,170.5,107.75
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,120.54,69.84
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,72.08,39.25
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,36.61,25.02
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,23.67,12.31
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,13.76,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,57.26,4.35
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,124.91,87.97
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,188.23,142.63
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,262.32,205.04
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,329.02,260.25
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,401.22,317.99
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,460.98,365.16
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,523.22,412.82
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,431.64,339.12
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,295.45,228.87
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,511.21,399.16
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,726.94,557.33
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,482.31,373.39
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,185.76,139.23
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,245.09,184.97
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,313.85,236.3
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,613.65,466.43
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,896.57,661.79
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,810.38,598.92
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,704.88,519.19
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,820.23,606.65
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,914.47,670.26
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,905.94,663.46
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,893.96,655.3
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,779.85,575.27
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,657.82,482.99
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,741.88,549.48
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,800.06,591.84
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,765.66,568.65
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,728.78,544.27
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,611.32,458.09
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,504.88,377.18
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,536.2,403.06
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,544.24,409.5
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,490.9,368.91
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,437.8,327.59
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,380.14,281.25
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,325.33,235.95
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,268.34,188.7
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,214.77,143.87
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,159.9,99.52
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,111.6,63.26
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,65.48,34.91
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,33.99,22.54
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,22.11,10.47
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,12.78,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,62.09,0.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,138.76,96.05
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,204.64,152.88
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,281.22,216.75
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,346.65,271.02
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,417.84,328.05
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,477.82,374.45
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,540.01,420.86
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,595.29,460.82
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,649.31,498.3
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,479.79,368.75
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,249.8,188.43
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,383.93,290.42
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,506.09,378.45
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,541.9,401.58
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,577.55,424.72
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,749.41,548.77
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,905.33,648.98
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,915.94,652.89
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,923.06,656.18
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,925.4,655.87
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,924.16,653.5
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,915.4,647.9
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,903.11,640.27
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,885.0,627.82
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,863.55,613.41
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,836.79,596.93
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,807.02,578.53
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,772.37,556.88
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,735.16,533.43
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,693.16,506.58
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,649.27,476.71
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,600.42,442.51
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,550.09,406.23
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,496.57,367.04
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,443.03,326.4
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,385.88,281.23
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,329.96,235.62
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,271.93,187.81
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,215.28,140.73
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,158.82,95.35
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,108.1,57.56
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,59.96,28.97
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,28.55,17.89
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,18.96,7.53
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,10.81,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,59.8,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,134.25,92.0
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,200.38,148.96
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,277.42,212.96
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,348.16,271.15
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,426.63,333.58
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,485.31,378.72
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,544.13,422.37
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,494.02,381.06
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,414.93,317.4
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,304.76,233.3
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,181.53,136.44
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,509.89,392.19
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,816.75,602.88
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,845.82,616.6
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,871.98,631.01
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,892.61,641.82
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,909.95,650.58
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,821.94,592.73
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,706.78,509.28
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,826.25,596.76
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,923.65,658.56
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,914.77,651.87
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,902.31,644.03
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,793.53,572.98
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,675.71,487.91
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,754.3,549.1
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,806.06,585.27
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,770.99,561.45
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,733.33,536.51
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,690.85,510.2
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,646.45,480.81
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,529.44,394.34
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,429.73,319.46
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,348.36,259.73
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,277.79,207.32
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,316.09,234.02
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,321.15,230.54
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,263.46,182.73
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,209.27,137.6
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,153.9,93.78
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,106.29,59.15
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,60.64,32.04
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,32.72,21.22
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,20.24,7.56
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.83,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,63.72,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,143.65,98.13
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,209.56,156.08
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,286.32,220.42
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,353.14,276.0
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,426.35,334.64
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,351.15,276.01
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,228.54,177.32
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,120.69,92.18
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,18.34,9.19
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,150.71,114.8
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,291.35,221.9
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,388.45,294.51
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,480.14,361.38
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,501.63,376.15
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,522.67,390.9
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,553.92,412.14
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,584.53,432.69
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,314.53,236.98
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,45.49,29.85
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,346.42,262.76
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,651.78,481.94
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,662.57,488.84
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,671.69,496.12
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,765.79,568.72
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,842.7,623.35
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,816.17,606.76
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,786.86,589.03
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,631.22,475.61
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,486.59,364.58
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,485.87,366.63
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,483.07,366.33
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,469.33,357.13
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,450.21,343.27
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,397.44,303.47
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,347.73,265.41
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,338.76,256.6
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,313.04,231.77
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,257.4,184.98
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,205.78,141.41
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,152.86,98.6
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,105.71,63.22
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,61.64,35.8
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,34.59,23.06
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,17.42,4.89
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,62.21,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,140.82,98.84
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,206.47,159.28
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,282.66,226.2
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,347.73,282.74
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,418.17,341.75
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,477.97,390.63
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,539.88,439.4
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,593.85,480.54
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,645.91,518.87
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,692.58,550.55
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,738.04,580.86
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,777.34,605.14
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,814.64,627.57
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,844.28,645.48
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,865.91,657.73
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,887.63,670.05
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,906.2,680.19
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,917.04,684.84
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,924.38,687.25
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,925.35,685.8
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,922.72,682.13
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,836.81,623.93
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,740.2,551.28
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,742.37,553.26
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,741.46,552.49
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,783.49,586.74
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,807.35,603.84
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,749.42,563.13
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,692.84,520.84
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,675.16,510.22
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,648.09,491.99
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,597.52,454.17
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,546.19,415.02
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,491.77,373.3
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,437.48,330.33
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,381.37,284.1
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,325.95,237.15
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,265.06,185.78
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,209.03,138.15
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,152.81,92.12
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,101.82,53.97
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,53.77,26.46
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,27.51,17.13
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,13.46,1.48
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,76.54,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,174.62,121.44
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,244.53,187.96
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,324.57,258.77
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,392.04,317.48
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,464.03,377.32
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,525.39,426.52
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,588.18,474.8
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,584.28,468.54
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,560.09,446.45
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,580.64,458.96
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,595.42,466.45
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,730.41,567.47
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,863.2,657.08
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,893.23,673.99
