Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,920.07,689.45
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,940.32,700.44
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,956.94,709.1
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,968.03,715.58
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,975.26,719.7
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,975.51,718.35
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,971.81,714.62
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,962.59,708.46
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,949.5,699.92
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,930.46,686.55
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,907.76,670.88
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,878.87,652.12
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,846.68,631.15
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,809.62,607.03
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,769.79,580.82
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,725.38,552.02
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,678.76,519.58
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,627.13,481.07
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,574.32,440.59
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,517.65,396.48
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,460.7,350.69
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,398.71,299.04
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,339.04,247.89
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,277.44,195.21
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,218.91,144.74
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,158.85,95.21
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,105.27,55.35
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,52.02,24.88
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,25.9,16.02
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,12.72,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,70.39,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,163.46,113.02
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,233.62,179.25
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,314.87,250.2
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,383.47,309.17
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,455.12,368.33
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,517.84,416.74
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,582.25,463.67
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,639.31,502.9
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,696.29,538.98
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,744.53,568.27
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,786.53,592.6
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,826.81,615.28
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,864.69,635.91
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,895.11,651.05
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,922.42,663.91
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,943.22,673.38
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,960.46,680.66
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,971.33,686.41
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,978.36,690.03
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,979.0,689.57
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,975.72,686.93
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,965.97,680.88
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,952.36,672.67
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,932.75,660.47
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,909.5,646.1
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,881.13,629.0
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,849.46,609.81
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,811.79,587.35
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,771.33,562.82
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,725.79,534.5
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,678.13,502.32
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,626.55,466.12
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,573.69,427.74
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,516.61,385.45
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,458.39,340.68
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,397.06,291.51
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,336.95,241.65
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,275.26,190.18
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,216.77,140.87
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,156.53,92.14
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,102.47,52.69
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,49.37,23.32
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,25.22,15.18
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,12.43,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,56.85,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,151.9,102.56
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,220.62,166.56
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,300.66,234.89
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,367.2,290.71
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,439.12,348.32
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,497.75,392.52
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,560.54,437.29
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,615.82,474.85
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,671.17,509.97
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,718.12,540.89
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,763.59,570.47
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,798.02,591.19
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,834.82,613.33
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,864.47,630.43
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,891.11,645.6
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,911.71,657.57
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,928.89,667.47
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,939.05,673.7
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,945.51,677.79
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,946.48,677.86
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,943.66,675.68
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,933.7,669.85
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,920.02,661.81
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,900.78,648.99
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,878.02,634.01
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,850.34,616.67
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,819.49,597.25
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,782.72,574.22
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,743.29,549.18
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,699.36,520.47
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,653.42,487.97
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,601.48,450.41
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,549.03,411.38
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,492.8,368.15
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,436.91,323.87
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,378.2,276.24
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,320.89,228.45
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,260.79,178.58
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,204.09,131.21
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,145.23,84.28
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,94.45,48.01
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,46.09,22.24
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,24.51,14.22
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,12.13,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,49.34,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,133.38,87.28
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,201.15,149.4
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,280.56,216.5
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,348.28,273.19
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,422.33,332.95
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,482.05,380.24
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,541.69,425.97
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,597.17,467.38
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,653.05,507.5
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,531.93,412.09
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,360.7,276.26
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,384.2,293.2
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,407.31,308.92
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,647.33,491.63
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,870.9,644.96
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,890.79,654.49
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,907.33,663.46
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,917.08,669.07
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,923.25,672.51
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,924.09,671.27
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,921.25,667.82
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,911.92,661.31
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,898.99,652.63
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,880.21,639.27
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,858.03,623.84
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,830.15,605.68
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,799.24,585.53
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,763.48,562.08
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,725.15,536.8
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,681.8,507.44
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,636.61,474.89
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,586.42,438.03
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,535.07,399.4
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,480.15,357.0
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,425.37,313.52
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,367.34,266.53
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,310.98,219.75
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,252.63,171.65
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,196.2,125.07
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,140.08,81.04
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,90.94,46.64
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,44.86,22.56
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,25.75,14.88
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,12.78,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,15.62,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,33.28,18.74
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,70.55,50.9
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,107.52,81.9
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,149.42,116.56
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,187.99,147.86
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,241.76,190.46
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,299.22,234.64
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,335.6,260.99
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,371.57,286.35
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,453.29,346.51
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,531.8,402.43
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,538.75,404.17
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,541.94,403.81
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,596.26,442.26
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,651.58,480.35
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,771.51,566.34
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,879.74,636.43
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,884.31,638.68
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,890.71,643.33
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,837.49,608.48
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,769.43,559.17
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,826.37,602.85
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,867.19,630.06
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,805.63,588.75
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,736.64,538.35
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,638.99,469.25
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,548.37,403.55
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,538.9,398.2
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,523.13,387.88
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,406.24,303.14
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,299.61,224.04
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,417.31,316.13
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,499.54,376.75
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,405.72,305.51
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,329.31,247.83
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,240.4,180.68
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,167.08,125.95
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,141.4,106.28
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,116.54,86.92
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,91.99,67.59
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,70.06,50.21
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,48.12,32.58
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,27.6,16.19
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,14.0,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,41.67,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,114.92,72.57
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,179.75,132.75
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,256.31,196.88
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,317.79,248.44
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,384.07,301.94
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,443.09,348.1
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,504.67,394.5
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,314.86,249.05
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,81.25,59.88
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,89.15,66.18
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,97.05,72.07
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,130.12,97.58
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,163.41,122.74
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,503.14,385.92
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,830.49,607.23
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,851.71,614.34
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,869.94,623.03
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,880.36,628.03
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,882.4,627.92
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,885.11,627.99
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,884.37,626.02
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,801.49,571.84
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,702.67,501.86
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,723.84,518.44
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,734.98,527.21
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,685.31,493.06
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,632.99,457.46
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,677.31,492.59
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,697.06,509.16
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,656.42,481.86
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,612.69,451.87
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,563.5,417.2
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,513.47,380.78
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,460.26,340.77
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,407.39,299.62
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,351.04,254.63
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,295.15,208.78
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,238.03,161.72
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,184.86,117.9
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,131.0,76.17
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,84.36,44.09
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,41.16,21.93
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,25.33,14.14
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,15.73,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,42.14,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,115.59,71.47
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,182.31,134.88
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,260.26,201.04
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,325.44,256.6
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,396.68,315.36
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,456.32,363.46
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,518.35,411.86
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,572.51,452.18
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,624.97,490.11
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,530.62,413.34
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,398.06,306.47
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,402.11,307.38
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,395.54,299.98
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,336.96,254.82
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,269.22,202.43
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,458.93,346.8
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,643.56,479.82
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,778.34,578.99
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,894.63,656.54
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,797.84,587.54
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,680.8,498.93
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,789.22,581.37
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,873.61,638.7
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,855.72,626.36
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,834.44,612.54
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,686.39,508.73
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,539.15,398.09
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,541.65,400.85
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,536.3,397.28
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,590.21,440.63
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,615.81,461.97
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,500.86,375.22
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,402.63,300.65
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,337.01,252.18
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,278.08,208.21
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,301.7,222.38
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,295.77,209.22
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,236.36,159.63
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,182.21,114.67
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,128.28,72.86
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,81.58,41.17
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,37.95,19.69
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,23.62,12.33
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,14.74,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,40.26,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,110.8,66.2
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,178.63,130.89
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,258.33,198.03
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,325.97,255.37
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,400.31,316.57
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,460.41,364.89
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,523.0,413.54
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,436.75,344.11
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,313.18,243.53
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,515.77,403.91
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,726.62,559.15
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,766.91,583.97
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,800.51,604.73
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,828.92,621.54
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,854.47,636.28
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,875.6,648.19
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,893.53,657.99
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,903.59,663.68
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,910.07,667.15
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,911.41,666.01
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,909.07,662.62
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,899.53,656.22
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,886.37,647.6
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,867.45,633.97
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,845.12,618.22
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,817.0,599.7
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,785.83,579.15
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,749.97,555.54
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,711.57,530.05
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,668.35,500.02
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,623.26,467.0
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,573.24,429.8
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,522.2,390.85
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,467.18,348.44
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,412.61,304.98
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,354.68,257.25
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,298.46,209.85
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,239.81,160.67
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,184.93,114.96
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,127.72,70.71
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,79.29,38.27
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,34.53,17.41
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,21.91,10.67
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,13.76,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,37.19,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,102.9,59.42
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,169.53,124.0
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,248.37,190.52
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,317.42,249.05
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,393.71,311.98
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,453.93,360.62
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,516.7,409.69
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,574.14,453.6
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,630.97,496.02
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,676.91,527.33
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,721.62,557.0
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,762.35,582.39
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,796.52,602.76
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,825.88,621.81
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,852.38,638.87
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,873.04,650.6
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,890.49,660.19
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,749.26,558.8
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,579.73,428.9
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,753.77,560.55
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,903.59,662.44
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,894.49,655.04
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,881.79,646.32
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,863.25,634.11
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,841.29,619.71
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,813.79,601.03
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,783.26,580.51
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,747.4,555.5
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,708.98,528.7
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,665.1,498.79
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,619.4,466.07
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,569.39,428.38
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,518.47,389.1
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,463.73,345.89
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,409.19,301.71
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,350.93,253.81
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,294.48,206.36
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,236.09,157.92
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,179.98,111.68
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,125.09,69.39
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,77.44,37.74
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,33.11,17.23
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,21.17,9.66
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,13.27,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,19.45,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,48.93,24.92
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,94.22,67.58
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,147.89,112.82
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,193.97,151.66
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,242.9,192.09
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,285.95,226.86
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,330.42,261.85
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,374.37,295.62
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,418.91,329.14
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,472.12,368.85
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,526.99,408.97
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,559.0,430.77
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,589.78,451.4
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,583.68,443.39
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,573.8,432.79
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,670.86,504.5
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,762.8,570.38
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,727.47,541.39
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,681.61,505.84
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,717.69,531.36
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,744.9,550.22
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,752.47,555.54
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,757.3,559.06
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,691.76,509.77
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,623.67,458.85
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,606.59,447.32
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,588.12,434.51
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,547.04,405.03
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,507.06,376.2
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,496.94,369.95
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,482.55,360.09
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,445.33,332.8
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,407.42,304.55
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,343.5,256.85
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,286.09,213.79
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,299.91,220.06
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,287.07,201.61
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,228.51,153.17
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,175.45,109.57
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,121.06,68.1
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,74.7,37.61
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,33.0,21.46
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,22.43,9.96
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,13.76,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,35.45,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,97.47,51.09
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,165.87,120.26
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,243.9,185.95
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,219.88,171.53
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,181.09,141.68
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,334.55,265.72
