Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,504.4,398.15
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,490.41,384.92
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,457.67,357.42
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,514.92,399.2
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,564.54,434.23
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,567.69,433.72
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,575.8,436.68
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,596.88,450.65
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,616.25,463.25
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,651.68,487.3
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,694.19,515.67
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,701.88,520.04
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,700.45,518.57
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,699.99,516.85
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,697.79,513.98
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,695.04,512.26
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,696.32,513.2
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,641.17,473.32
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,592.96,438.09
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,619.09,460.33
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,643.56,480.59
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,603.02,450.95
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,560.16,419.85
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,518.59,389.66
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,477.68,359.59
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,495.01,374.04
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,492.49,371.8
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,406.46,305.87
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,334.87,251.1
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,288.81,214.17
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,243.9,177.42
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,211.29,146.83
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,168.85,107.3
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,117.19,67.85
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,73.43,38.96
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,33.7,22.07
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,21.9,8.91
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,13.76,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,23.83,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,64.13,30.54
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,133.22,96.97
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,204.44,157.2
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,265.15,208.84
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,332.21,264.56
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,251.64,201.14
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,139.1,108.17
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,234.6,185.94
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,338.37,268.17
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,395.37,312.74
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,463.47,365.23
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,426.69,334.09
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,384.82,299.01
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,404.3,313.41
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,423.42,327.36
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,360.93,277.79
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,289.74,221.4
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,283.95,216.82
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,278.19,212.2
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,403.05,308.64
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,527.24,401.74
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,601.6,459.29
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,665.17,508.43
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,749.59,575.37
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,812.88,622.24
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,785.8,603.01
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,755.93,582.12
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,723.21,559.25
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,687.65,533.69
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,644.79,500.98
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,600.3,466.46
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,480.24,372.14
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,380.51,293.18
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,351.24,270.55
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,318.65,244.2
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,310.34,233.55
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,282.59,204.14
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,225.49,154.83
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,172.51,109.79
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,118.47,67.26
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,71.32,35.71
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,28.79,18.27
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,19.91,6.88
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,12.29,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,55.98,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,144.25,69.04
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,219.65,163.93
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,303.48,239.25
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,371.65,300.11
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,444.99,362.86
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,506.7,414.74
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,566.29,463.15
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,621.73,505.86
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,676.94,546.27
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,723.59,577.83
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,768.56,607.53
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,806.7,632.06
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,842.23,654.4
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,871.63,673.21
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,897.77,689.67
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,917.36,700.19
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,933.28,708.2
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,942.71,713.2
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,948.23,715.7
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,947.76,713.23
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,943.33,708.28
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,933.01,700.91
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,918.81,691.09
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,898.21,675.74
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,873.97,658.11
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,844.67,638.37
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,812.1,616.4
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,774.11,590.6
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,733.37,562.74
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,688.18,530.28
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,640.91,494.59
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,588.87,454.5
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,535.58,412.36
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,478.34,366.6
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,420.99,319.19
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,360.54,267.54
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,301.46,215.82
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,239.03,161.56
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,181.52,112.16
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,122.61,65.93
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,70.9,32.27
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,24.39,14.88
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,18.75,5.27
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,10.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,54.03,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,139.3,59.94
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,215.75,159.59
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,300.53,234.32
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,367.92,293.61
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,440.25,354.59
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,501.87,404.25
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,565.19,453.04
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,615.75,490.87
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,669.62,529.22
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,716.6,560.18
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,761.97,589.42
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,800.02,613.06
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,835.44,634.61
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,864.81,653.02
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,891.0,669.26
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,910.43,679.7
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,926.24,687.82
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,935.47,691.71
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,940.86,693.26
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,940.88,691.47
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,936.98,687.34
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,926.72,680.58
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,912.63,671.51
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,892.35,657.67
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,868.49,641.58
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,838.61,622.32
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,805.55,600.91
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,768.22,576.49
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,728.22,550.06
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,682.84,517.9
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,635.47,483.12
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,583.14,443.98
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,529.8,402.86
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,473.21,358.39
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,415.82,311.77
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,355.11,260.8
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,296.16,210.04
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,235.16,158.11
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,178.16,110.13
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,120.53,65.79
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,68.69,32.33
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,24.39,14.8
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,17.37,3.18
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,10.81,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.85,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,17.38,2.19
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,41.84,28.29
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,65.8,49.33
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,97.52,76.51
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,126.47,101.03
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,153.54,123.46
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,181.09,145.79
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,228.49,184.14
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,277.83,223.22
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,397.21,318.81
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,509.42,405.99
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,547.06,432.09
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,584.11,457.7
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,624.81,485.88
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,656.06,507.01
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,679.61,522.97
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,701.72,537.86
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,801.7,613.26
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,888.91,672.64
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,824.36,625.96
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,745.43,565.91
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,810.3,615.95
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,858.92,649.31
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,640.83,490.18
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,414.1,314.02
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,520.02,397.31
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,605.37,462.23
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,564.83,431.93
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,524.95,402.48
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,574.15,442.53
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,597.21,461.22
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,502.1,387.29
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,419.52,322.88
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,390.33,299.49
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,354.6,269.17
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,318.29,236.6
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,276.42,197.86
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,217.27,147.58
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,163.92,102.86
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,110.36,61.8
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,64.74,32.54
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,26.48,16.4
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,18.59,1.98
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.32,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,21.28,2.16
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,65.58,45.96
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,106.04,80.67
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,144.0,112.89
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,183.55,145.75
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,220.81,176.14
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,259.0,206.49
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,329.75,261.77
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,397.8,313.45
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,240.95,189.83
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,78.35,57.54
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,421.21,334.1
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,756.88,575.41
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,606.91,461.18
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,415.24,313.12
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,466.53,350.89
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,509.16,380.74
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,539.2,402.14
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,568.63,423.04
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,469.18,349.23
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,362.76,269.49
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,610.6,458.55
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,826.47,608.48
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,690.67,511.34
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,551.46,408.13
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,484.76,360.45
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,416.62,310.57
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,296.76,222.13
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,179.88,133.6
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,261.04,196.79
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,335.01,252.88
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,227.7,171.99
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,125.69,93.64
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,101.48,75.1
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,77.37,56.3
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,185.75,136.9
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,259.5,183.48
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,204.44,138.06
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,154.64,97.95
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,104.95,61.07
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,63.06,34.4
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,29.25,18.16
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,18.12,0.0
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,11.3,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,21.49,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,56.42,8.99
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,119.65,86.14
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,180.24,138.92
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,233.6,184.77
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,291.29,232.88
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,341.22,273.74
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,393.43,315.1
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,443.97,353.29
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,495.36,390.92
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,598.04,469.15
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,702.94,544.69
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,741.85,568.85
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,778.73,591.76
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,712.11,542.48
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,617.91,469.99
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,681.92,516.47
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,737.99,555.51
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,709.81,532.49
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,670.92,502.85
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,638.8,478.02
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,605.48,452.22
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,646.39,483.9
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,690.43,516.7
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,758.94,568.24
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,809.16,602.51
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,710.45,532.88
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,611.65,459.42
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,575.79,434.26
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,536.67,406.1
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,468.74,355.47
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,403.95,306.82
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,373.27,284.15
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,342.37,260.76
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,315.56,240.22
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,284.76,215.83
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,245.43,184.18
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,207.17,153.0
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,167.71,121.06
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,129.9,90.44
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,92.86,61.72
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,59.25,37.4
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,32.41,20.72
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,17.81,0.0
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,9.83,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,30.27,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,81.59,6.19
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,155.11,110.86
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,234.52,179.84
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,299.91,236.04
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,371.99,295.86
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,430.9,343.51
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,492.47,391.4
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,542.87,429.26
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,596.16,467.95
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,641.93,499.89
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,686.65,529.26
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,723.36,552.43
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,757.95,573.83
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,786.22,590.3
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,811.76,604.76
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,684.22,512.04
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,529.4,394.25
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,482.43,359.65
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,426.26,317.5
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,657.55,491.37
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,856.56,624.88
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,847.1,616.62
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,834.2,608.32
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,690.79,508.72
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,540.86,397.47
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,653.45,484.28
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,735.46,543.62
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,700.17,519.62
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,662.53,494.08
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,532.27,398.28
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,418.62,312.99
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,459.64,345.35
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,475.55,355.96
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,422.43,314.41
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,369.97,272.43
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,313.02,225.62
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,259.24,180.38
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,203.33,134.25
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,152.15,92.79
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,100.97,55.05
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,58.11,28.98
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,25.23,14.59
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,16.17,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,9.83,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,24.41,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,66.89,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,138.13,97.59
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,214.29,163.24
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,280.02,218.76
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,352.8,278.17
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,412.6,324.68
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,475.37,370.92
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,529.76,408.99
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,585.17,445.88
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,631.46,477.36
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,674.44,505.16
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,712.66,529.49
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,749.03,552.37
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,646.92,480.14
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,514.63,382.42
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,527.26,391.81
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,538.8,399.21
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,502.68,372.29
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,465.38,344.52
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,435.01,322.18
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,412.68,305.32
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,643.81,480.18
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,838.81,614.41
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,598.63,446.13
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,350.94,259.82
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,567.36,427.18
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,742.23,552.4
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,706.56,527.55
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,668.51,501.58
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,625.62,470.61
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,581.58,438.06
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,530.9,399.98
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,480.02,360.69
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,426.58,318.9
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,373.69,276.14
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,317.03,228.95
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,261.32,181.73
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,204.73,134.68
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,152.81,92.41
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,100.29,53.74
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,56.23,27.27
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,23.5,13.08
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,14.33,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,8.85,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,34.32,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,91.27,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,168.81,118.16
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,251.82,190.65
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,318.84,248.25
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,389.99,307.39
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,450.2,356.05
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,512.62,404.53
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,565.86,444.48
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,619.19,483.2
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,664.75,515.44
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,708.98,545.41
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,741.15,565.44
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,775.46,586.8
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,803.31,604.43
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,828.27,620.09
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,720.56,542.36
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,582.99,437.27
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,739.4,554.3
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,877.53,645.75
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,877.69,642.93
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,874.2,639.13
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,864.0,631.95
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,850.24,622.62
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,715.47,530.09
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,574.04,425.4
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,675.14,503.81
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,747.39,556.14
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,710.29,529.79
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,670.89,501.86
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,627.66,471.48
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,582.74,439.06
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,533.2,401.7
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,482.85,362.68
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,428.56,320.13
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,374.72,276.51
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,317.35,228.71
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,262.29,181.89
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,204.89,133.79
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,150.56,89.44
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,97.99,51.11
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,54.16,25.52
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,22.26,11.92
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,13.51,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,8.36,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
