Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,9.34,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,71.74,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,148.43,102.73
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,230.26,174.03
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,297.04,230.86
2016,10,29,8,0,597.0,60.0,1.0,21.0,212.0,370.98,291.63
2016,10,29,8,15,298.5,62.0,1.2,21.5,138.0,238.27,190.26
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,61.86,45.44
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,84.87,64.24
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,108.21,82.77
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,120.12,91.86
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,132.03,100.86
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,251.68,195.19
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,379.27,291.18
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,459.06,350.53
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,550.27,416.48
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,706.86,532.77
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,849.07,628.44
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,858.46,632.75
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,864.35,636.07
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,864.79,635.09
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,861.65,631.93
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,851.99,625.47
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,838.8,616.86
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,819.65,603.53
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,797.2,588.11
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,769.19,570.14
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,738.27,550.12
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,702.36,526.53
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,664.05,500.12
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,621.09,468.8
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,576.46,435.54
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,525.73,396.89
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,474.6,356.97
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,420.98,314.71
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,367.96,271.57
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,311.26,224.21
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,255.75,177.08
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,199.14,130.07
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,147.41,88.18
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,95.54,50.55
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,52.76,25.63
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,22.94,12.24
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,16.71,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,8.85,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,60.49,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,135.82,92.66
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,215.48,162.36
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,282.17,219.01
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,356.25,279.94
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,416.47,328.66
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,479.66,377.87
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,534.81,419.44
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,588.76,458.89
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,634.77,490.59
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,679.78,519.54
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,718.2,542.39
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,754.74,563.53
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,664.81,496.79
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,553.69,412.0
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,705.09,522.91
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,842.0,611.88
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,852.5,617.11
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,859.57,621.67
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,862.11,622.24
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,861.06,620.67
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,851.8,615.19
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,839.0,607.6
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,821.13,596.08
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,799.87,582.36
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,772.46,565.29
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,742.07,546.17
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,706.44,523.67
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,668.27,498.12
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,625.54,467.68
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,581.03,435.13
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,532.38,398.65
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,482.53,360.15
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,427.88,317.33
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,373.59,273.37
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,316.21,225.52
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,260.73,178.32
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,203.36,130.63
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,150.49,87.82
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,95.05,47.81
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,49.61,22.0
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,19.77,9.56
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,14.74,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,76.51,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,165.63,112.28
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,249.4,187.84
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,313.14,242.95
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,386.74,303.69
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,445.78,352.26
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,506.91,400.65
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,560.02,441.62
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,613.15,481.29
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,657.34,512.43
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,695.73,537.79
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,731.5,561.31
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,764.91,582.97
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,791.85,599.34
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,815.86,613.67
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,730.9,551.94
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,615.92,463.6
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,748.5,563.96
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,861.48,640.28
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,859.36,636.25
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,853.66,630.98
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,843.23,623.96
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,829.32,614.76
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,809.26,600.66
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,786.02,584.51
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,757.19,565.18
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,725.59,543.94
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,617.38,464.18
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,512.21,384.27
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,550.36,415.18
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,562.54,425.09
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,354.32,269.15
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,176.36,132.39
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,287.69,217.48
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,357.27,263.51
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,300.98,215.96
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,247.38,170.39
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,190.68,123.46
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,140.05,82.66
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,89.57,46.59
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,48.49,23.35
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,21.36,10.51
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,14.74,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,38.72,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,121.63,79.92
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,198.93,148.67
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,264.92,205.32
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,338.68,267.17
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,397.73,315.98
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,459.92,365.6
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,514.88,407.58
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,568.99,447.63
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,388.76,306.65
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,154.2,116.89
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,446.18,351.01
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,730.52,559.21
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,758.98,576.21
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,784.8,592.99
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,555.0,424.53
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,280.13,210.38
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,286.12,214.93
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,299.86,224.51
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,581.69,442.01
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,831.46,616.52
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,822.09,608.38
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,809.32,599.84
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,790.47,587.49
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,768.49,573.06
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,740.96,554.81
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,710.68,534.61
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,675.26,510.69
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,637.72,483.45
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,595.72,452.22
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,552.8,419.61
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,504.41,382.28
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,455.48,343.54
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,402.53,301.27
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,350.28,258.3
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,294.57,211.47
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,240.65,165.6
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,186.03,120.14
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,136.48,80.28
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,86.64,45.27
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,47.31,23.38
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,21.54,10.15
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,13.76,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,18.86,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,88.83,56.58
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,159.89,119.39
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,222.45,172.42
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,293.78,231.89
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,352.63,280.4
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,415.71,330.84
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,475.97,377.86
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,536.08,423.62
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,581.5,456.84
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,626.5,489.01
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,523.63,406.62
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,391.72,301.02
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,360.85,276.24
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,336.71,256.01
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,348.49,263.93
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,360.06,271.56
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,318.06,239.44
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,269.08,202.06
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,405.47,305.38
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,525.25,392.61
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,464.26,346.54
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,397.72,296.8
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,589.54,445.2
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,747.85,560.86
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,602.65,453.17
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,461.49,345.7
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,365.95,275.25
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,272.5,204.7
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,421.13,322.25
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,532.14,406.05
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,296.04,227.21
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,89.96,65.9
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,158.85,120.47
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,220.26,167.43
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,232.08,172.39
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,224.8,159.51
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,174.36,118.88
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,130.2,84.47
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,85.66,53.03
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,52.54,32.33
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,27.22,13.99
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.88,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,21.79,9.89
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,37.81,24.81
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,59.29,42.9
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,80.42,60.47
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,103.09,79.17
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,126.07,97.82
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,128.98,99.91
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,131.92,101.91
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,228.45,179.79
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,332.01,260.61
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,177.38,138.53
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,24.15,14.0
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,116.9,88.65
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,213.91,164.21
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,216.16,164.98
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,218.43,166.07
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,391.74,299.53
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,550.98,415.23
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,560.82,420.52
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,561.49,420.69
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,479.85,360.0
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,400.56,300.54
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,203.39,154.13
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,14.5,5.95
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,264.83,204.84
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,503.25,379.19
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,273.0,208.49
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,56.09,39.18
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,40.59,27.08
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,25.12,14.69
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,168.49,129.61
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,300.49,230.23
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,288.17,219.93
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,268.48,203.48
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,228.01,170.6
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,188.9,138.42
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,148.92,106.0
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,111.85,76.33
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,80.48,50.21
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,46.5,25.99
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,22.63,10.43
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,11.8,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,13.02,3.5
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,22.19,12.42
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,34.28,22.79
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,46.37,33.06
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,59.17,43.83
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,72.15,54.6
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,84.61,64.78
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,97.06,74.84
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,119.42,92.85
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,141.79,110.66
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,152.63,118.79
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,163.49,126.89
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,184.74,143.53
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,206.12,160.11
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,214.25,165.84
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,222.39,171.6
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,201.18,154.75
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,180.25,138.19
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,190.35,146.04
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,200.41,153.78
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,158.66,121.11
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,117.53,88.74
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,135.74,103.01
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,153.96,117.08
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,151.39,115.14
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,148.84,113.28
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,164.02,125.37
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,179.05,137.31
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,162.16,124.3
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,145.47,111.45
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,136.08,104.33
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,126.72,97.17
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,92.8,70.34
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,58.95,43.08
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,50.72,36.44
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,42.49,29.7
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,34.75,23.34
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,27.02,16.87
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,19.29,10.28
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,11.57,3.68
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,6.26,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.98,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.44,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.89,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.82,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.75,0.01
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.68,1.66
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.61,3.29
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,23.64,14.21
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,36.69,25.01
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,42.99,30.15
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,49.28,35.25
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,53.64,38.65
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,58.01,42.03
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,61.41,44.6
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,64.8,47.16
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,170.46,131.67
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,279.8,215.95
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,294.52,226.48
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,300.9,230.98
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,273.11,209.06
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,253.48,193.48
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,274.88,209.94
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,302.45,230.83
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,288.27,220.02
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,280.57,214.26
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,239.11,182.67
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,198.54,151.53
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,386.08,300.84
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,547.49,422.25
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,475.26,366.3
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,407.79,314.73
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,364.3,281.67
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,322.73,249.46
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,281.86,217.75
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,241.92,186.21
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,205.59,156.82
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,171.56,129.12
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,135.87,100.23
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,102.69,73.53
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,70.97,48.88
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,43.21,27.86
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,23.32,9.81
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,5.9,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.95,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,13.5,3.28
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,24.13,14.12
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,37.67,25.89
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,51.61,37.85
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,66.72,50.61
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,81.8,63.09
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,95.78,74.44
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,109.77,85.6
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,170.42,135.32
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,240.94,191.91
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,259.76,205.86
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,278.56,219.76
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,279.87,219.66
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,280.89,219.4
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,237.34,184.49
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,202.72,156.55
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,197.46,152.3
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,192.28,148.09
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,328.04,254.85
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,465.7,358.63
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,330.1,254.74
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,200.89,153.77
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,197.69,151.56
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,194.52,149.14
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,133.99,101.77
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,74.51,54.56
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,52.22,36.75
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,29.96,18.78
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,19.32,10.18
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,8.69,1.5
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,8.69,1.52
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,8.69,1.53
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,47.34,33.57
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,85.98,65.54
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,74.85,56.51
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,63.76,47.44
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,52.18,37.91
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,40.56,28.18
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,29.93,19.07
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,19.3,9.87
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,10.61,1.07
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.97,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,11.8,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,94.61,50.23
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,183.08,135.92
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,246.89,192.21
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,318.42,253.56
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,376.9,303.06
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,438.76,353.55
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,279.32,226.7
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,76.57,57.61
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,80.4,60.77
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,84.28,63.76
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,103.81,79.28
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,123.42,94.64
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,132.84,101.92
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,142.26,109.19
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,139.01,106.2
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,135.83,103.34
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,164.03,125.47
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,192.31,147.42
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,146.14,110.92
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,100.83,75.03
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,98.86,73.51
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,96.89,71.96
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,91.49,67.57
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,86.15,63.26
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,115.97,86.86
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,145.92,110.39
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,243.14,186.92
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,334.55,256.79
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,291.2,223.88
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,249.95,192.74
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,359.3,279.15
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,431.13,331.08
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,286.13,219.44
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,171.43,132.49
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,212.67,159.41
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,224.04,157.32
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,171.26,113.28
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,124.35,75.81
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,77.72,42.89
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,40.34,21.32
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,15.4,3.45
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.91,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,22.02,7.2
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,40.13,26.87
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,66.35,49.36
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,97.42,75.7
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,123.93,98.13
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,150.95,120.62
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,129.81,102.91
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,114.18,89.5
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,114.42,89.5
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,114.92,89.66
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,96.75,74.42
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,79.32,59.88
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,164.45,129.09
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,252.31,198.58
