Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,199.58,156.22
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,147.96,114.65
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,135.23,104.43
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,122.67,94.29
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,165.42,128.33
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,208.4,162.0
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,215.44,167.45
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,222.42,172.94
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,195.34,151.6
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,168.66,130.52
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,173.7,134.69
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,178.65,138.76
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,176.59,137.28
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,174.56,135.86
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,168.11,130.97
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,161.72,126.13
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,204.34,160.85
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,240.89,189.91
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,195.73,154.21
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,153.56,120.9
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,132.48,103.96
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,112.04,87.34
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,90.78,69.9
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,70.31,52.92
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,50.77,36.25
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,31.53,19.64
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,15.93,3.19
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.41,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,8.19,1.22
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,11.57,4.15
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,14.95,7.08
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,18.33,9.97
2016,11,9,8,45,0.0,23.5,4.35,16.5,23.5,22.68,13.61
2016,11,9,9,0,0.0,28.0,4.5,17.0,28.0,27.03,17.21
2016,11,9,9,15,0.0,54.5,4.55,17.0,54.5,52.66,38.69
2016,11,9,9,30,0.0,81.0,4.6,17.0,81.0,78.34,59.96
2016,11,9,9,45,0.0,55.0,4.7,17.0,55.0,53.16,38.85
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,28.01,17.8
2016,11,9,10,15,0.0,27.0,4.8,17.0,27.0,26.08,16.15
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,24.15,14.5
2016,11,9,10,45,0.0,64.0,4.85,17.5,64.0,61.9,45.66
2016,11,9,11,0,0.0,103.0,4.9,18.0,103.0,99.9,76.57
2016,11,9,11,15,0.0,88.0,4.85,18.0,88.0,85.17,64.44
2016,11,9,11,30,0.0,73.0,4.8,18.0,73.0,70.64,52.52
2016,11,9,11,45,1.0,126.0,4.8,18.5,127.0,123.43,95.29
2016,11,9,12,0,2.0,179.0,4.8,19.0,181.0,177.13,138.09
2016,11,9,12,15,1.0,151.5,4.7,19.0,152.5,148.64,115.2
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,120.51,92.59
2016,11,9,12,45,0.0,113.5,4.6,19.5,113.5,110.13,84.12
2016,11,9,13,0,0.0,103.0,4.6,20.0,103.0,99.81,75.69
2016,11,9,13,15,0.0,95.0,4.55,20.0,95.0,91.97,69.43
2016,11,9,13,30,0.0,87.0,4.5,20.0,87.0,84.2,63.21
2016,11,9,13,45,0.0,70.0,4.5,20.0,70.0,67.71,49.9
2016,11,9,14,0,0.0,53.0,4.5,20.0,53.0,51.24,36.53
2016,11,9,14,15,0.0,43.5,4.45,20.0,43.5,42.04,29.05
2016,11,9,14,30,0.0,34.0,4.4,20.0,34.0,32.85,21.55
2016,11,9,14,45,0.0,39.5,4.35,20.0,39.5,38.16,26.01
2016,11,9,15,0,0.0,45.0,4.3,20.0,45.0,43.47,30.49
2016,11,9,15,15,0.0,29.0,4.1,19.5,29.0,28.0,17.76
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,12.54,4.89
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,11.09,3.69
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.64,2.48
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.71,0.85
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,13.5,17.0,16.41,2.15
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,34.26,22.23
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,56.39,41.6
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,78.11,60.34
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,101.97,80.63
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,126.43,101.1
2016,11,10,8,45,183.0,130.0,3.0,16.5,202.0,251.16,206.01
2016,11,10,9,0,348.0,146.0,3.0,17.0,284.0,384.12,314.28
2016,11,10,9,15,310.0,171.5,2.95,17.0,304.5,399.32,324.79
2016,11,10,9,30,272.0,197.0,2.9,17.0,325.0,410.78,332.34
2016,11,10,9,45,339.0,202.0,2.9,17.5,375.0,469.9,378.37
2016,11,10,10,0,406.0,207.0,2.9,18.0,425.0,531.49,425.09
2016,11,10,10,15,349.0,234.0,2.85,18.5,429.0,525.84,417.4
2016,11,10,10,30,292.0,261.0,2.8,19.0,433.0,516.44,407.21
2016,11,10,10,45,568.0,180.5,2.8,19.5,533.5,655.73,516.27
2016,11,10,11,0,844.0,100.0,2.8,20.0,634.0,792.58,614.55
2016,11,10,11,15,689.0,163.0,2.85,20.0,606.5,744.13,578.51
2016,11,10,11,30,534.0,226.0,2.9,20.0,579.0,683.81,531.37
2016,11,10,11,45,508.5,239.5,2.95,20.5,579.0,675.12,523.58
2016,11,10,12,0,483.0,253.0,3.0,21.0,579.0,664.35,513.99
2016,11,10,12,15,445.0,267.0,3.05,21.0,567.0,642.48,497.17
2016,11,10,12,30,407.0,281.0,3.1,21.0,555.0,613.55,475.37
2016,11,10,12,45,423.0,273.0,3.15,21.0,555.0,614.11,476.3
2016,11,10,13,0,439.0,265.0,3.2,21.0,555.0,606.62,471.27
2016,11,10,13,15,437.5,257.0,3.25,21.0,540.0,584.41,455.11
2016,11,10,13,30,436.0,249.0,3.3,21.0,525.0,560.79,437.82
2016,11,10,13,45,299.5,262.0,3.35,21.0,448.0,465.09,364.04
2016,11,10,14,0,163.0,275.0,3.4,21.0,371.0,377.97,295.84
2016,11,10,14,15,158.0,259.5,3.3,21.0,348.5,351.79,275.98
2016,11,10,14,30,153.0,244.0,3.2,21.0,326.0,325.7,255.78
2016,11,10,14,45,213.5,220.0,3.15,21.0,325.5,323.97,254.77
2016,11,10,15,0,274.0,196.0,3.1,21.0,325.0,318.39,249.83
2016,11,10,15,15,266.0,178.5,2.95,20.5,293.5,283.2,221.5
2016,11,10,15,30,258.0,161.0,2.8,20.0,262.0,248.4,192.97
2016,11,10,15,45,248.0,140.5,2.65,20.0,227.5,210.63,161.24
2016,11,10,16,0,238.0,120.0,2.5,20.0,193.0,173.7,129.86
2016,11,10,16,15,218.0,100.0,2.15,19.5,158.0,136.27,98.55
2016,11,10,16,30,198.0,80.0,1.8,19.0,123.0,101.01,69.53
2016,11,10,16,45,164.0,60.0,1.5,18.5,89.0,66.95,43.31
2016,11,10,17,0,130.0,40.0,1.2,18.0,55.0,37.02,22.01
2016,11,10,17,15,65.0,20.0,1.2,17.5,27.5,16.9,2.02
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,11.57,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,23.17,13.21
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,37.35,25.8
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,52.02,38.57
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,67.69,52.0
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,83.3,65.12
2016,11,11,8,45,2.0,110.0,2.55,15.5,110.5,111.47,88.51
2016,11,11,9,0,4.0,136.0,2.5,16.0,137.0,139.76,111.57
2016,11,11,9,15,16.0,159.0,2.6,16.5,166.5,171.31,137.18
2016,11,11,9,30,28.0,182.0,2.7,17.0,196.0,210.93,168.92
2016,11,11,9,45,14.0,169.0,2.8,17.5,176.0,179.0,142.08
2016,11,11,10,0,0.0,156.0,2.9,18.0,156.0,154.58,121.41
2016,11,11,10,15,31.5,206.5,2.85,18.5,225.5,238.22,188.76
2016,11,11,10,30,63.0,257.0,2.8,19.0,295.0,317.93,251.0
2016,11,11,10,45,31.5,188.5,2.8,19.5,207.5,217.54,170.8
2016,11,11,11,0,0.0,120.0,2.8,20.0,120.0,116.84,89.38
2016,11,11,11,15,50.5,214.0,2.75,20.0,247.5,259.04,203.69
2016,11,11,11,30,101.0,308.0,2.7,20.0,375.0,400.48,312.62
2016,11,11,11,45,140.0,315.5,2.7,20.5,409.0,445.85,346.3
2016,11,11,12,0,179.0,323.0,2.7,21.0,443.0,482.39,373.43
2016,11,11,12,15,226.5,317.0,2.7,21.0,469.5,509.75,394.67
2016,11,11,12,30,274.0,311.0,2.7,21.0,496.0,541.92,419.2
2016,11,11,12,45,223.0,313.0,2.75,21.5,462.0,492.66,380.9
2016,11,11,13,0,172.0,315.0,2.8,22.0,428.0,451.11,348.45
2016,11,11,13,15,522.5,199.5,2.75,22.0,530.0,584.75,455.72
2016,11,11,13,30,873.0,84.0,2.7,22.0,632.0,686.63,534.41
2016,11,11,13,45,865.0,83.0,2.7,22.0,608.0,652.67,508.75
2016,11,11,14,0,857.0,82.0,2.7,22.0,584.0,616.44,481.36
2016,11,11,14,15,845.0,80.0,2.6,22.0,553.0,574.81,449.02
2016,11,11,14,30,833.0,78.0,2.5,22.0,522.0,532.25,415.29
2016,11,11,14,45,798.5,81.0,2.45,22.0,481.5,481.48,374.64
2016,11,11,15,0,764.0,84.0,2.4,22.0,441.0,431.6,333.81
2016,11,11,15,15,738.0,80.5,2.25,22.0,398.0,379.96,290.53
2016,11,11,15,30,712.0,77.0,2.1,22.0,355.0,328.49,246.45
2016,11,11,15,45,674.0,72.0,1.95,22.0,308.0,273.87,199.39
2016,11,11,16,0,636.0,67.0,1.8,22.0,261.0,222.12,154.37
2016,11,11,16,15,579.0,60.5,1.55,21.0,213.0,168.51,109.57
2016,11,11,16,30,522.0,54.0,1.3,20.0,165.0,120.56,71.21
2016,11,11,16,45,432.0,44.5,1.05,19.5,119.0,73.17,38.23
2016,11,11,17,0,342.0,35.0,0.8,19.0,73.0,35.89,18.0
2016,11,11,17,15,171.0,17.5,0.8,18.5,36.5,13.23,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,186.0,16.5,2.9,12.5,37.0,84.71,17.82
2016,11,12,7,30,372.0,33.0,2.9,13.0,74.0,183.8,135.41
2016,11,12,7,45,465.5,41.5,2.95,13.5,120.5,248.64,195.44
2016,11,12,8,0,559.0,50.0,3.0,14.0,167.0,321.8,259.86
2016,11,12,8,15,614.5,55.5,3.0,14.5,215.5,380.25,311.03
2016,11,12,8,30,670.0,61.0,3.0,15.0,264.0,439.66,361.25
2016,11,12,8,45,706.5,65.5,3.0,16.0,311.5,492.46,403.65
2016,11,12,9,0,743.0,70.0,3.0,17.0,359.0,545.97,444.95
2016,11,12,9,15,768.0,73.5,3.0,17.5,402.0,591.2,479.31
2016,11,12,9,30,793.0,77.0,3.0,18.0,445.0,635.56,512.04
2016,11,12,9,45,809.5,80.0,3.05,18.5,482.5,672.13,537.13
2016,11,12,10,0,826.0,83.0,3.1,19.0,520.0,706.72,560.42
2016,11,12,10,15,839.0,84.5,3.05,19.5,552.0,734.73,578.18
2016,11,12,10,30,852.0,86.0,3.0,20.0,584.0,755.57,590.62
2016,11,12,10,45,858.5,88.5,2.95,20.5,607.5,774.25,601.51
2016,11,12,11,0,865.0,91.0,2.9,21.0,631.0,789.82,610.19
2016,11,12,11,15,870.5,92.0,2.8,21.0,647.5,799.71,615.78
2016,11,12,11,30,876.0,93.0,2.7,21.0,664.0,806.29,619.18
2016,11,12,11,45,655.0,182.0,2.65,21.0,612.5,730.97,564.16
2016,11,12,12,0,434.0,271.0,2.6,21.0,561.0,641.97,494.59
2016,11,12,12,15,458.5,260.5,2.55,21.0,566.5,644.07,496.98
2016,11,12,12,30,483.0,250.0,2.5,21.0,572.0,643.86,497.07
2016,11,12,12,45,466.5,253.5,2.5,21.5,561.5,624.79,481.84
2016,11,12,13,0,450.0,257.0,2.5,22.0,551.0,604.51,465.86
2016,11,12,13,15,659.5,173.0,2.5,22.0,591.5,655.55,507.43
2016,11,12,13,30,869.0,89.0,2.5,22.0,632.0,687.23,533.46
2016,11,12,13,45,773.0,117.0,2.55,22.0,586.0,628.35,488.77
2016,11,12,14,0,677.0,145.0,2.6,22.0,540.0,571.05,445.02
2016,11,12,14,15,548.5,172.5,2.6,22.0,481.5,495.71,386.97
2016,11,12,14,30,420.0,200.0,2.6,22.0,423.0,430.23,335.76
2016,11,12,14,45,404.5,187.0,2.6,22.0,388.5,389.63,304.1
2016,11,12,15,0,389.0,174.0,2.6,22.0,354.0,349.49,272.06
2016,11,12,15,15,371.5,160.5,2.4,21.5,319.0,307.2,237.99
2016,11,12,15,30,354.0,147.0,2.2,21.0,284.0,267.9,205.61
2016,11,12,15,45,337.5,129.0,2.05,21.0,246.0,225.8,170.15
2016,11,12,16,0,321.0,111.0,1.9,21.0,208.0,185.04,135.46
2016,11,12,16,15,290.0,93.5,1.7,20.0,169.0,143.47,101.15
2016,11,12,16,30,259.0,76.0,1.5,19.0,130.0,105.14,70.19
2016,11,12,16,45,211.5,57.5,1.3,18.5,93.5,68.06,42.45
2016,11,12,17,0,164.0,39.0,1.1,18.0,57.0,35.03,19.95
2016,11,12,17,15,82.0,19.5,1.1,17.5,28.5,16.49,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,26.5,19.0,1.55,12.0,21.5,30.79,0.0
2016,11,13,7,30,53.0,38.0,1.7,12.0,43.0,66.45,47.05
2016,11,13,7,45,78.0,59.0,1.9,12.5,72.5,102.39,79.46
2016,11,13,8,0,103.0,80.0,2.1,13.0,102.0,139.98,112.41
2016,11,13,8,15,124.0,100.0,2.0,13.5,133.0,176.15,143.65
2016,11,13,8,30,145.0,120.0,1.9,14.0,164.0,213.81,175.37
2016,11,13,8,45,313.5,119.5,1.8,14.5,234.5,319.54,263.29
2016,11,13,9,0,482.0,119.0,1.7,15.0,305.0,440.2,359.86
2016,11,13,9,15,482.5,135.5,1.65,15.5,340.0,475.02,385.21
2016,11,13,9,30,483.0,152.0,1.6,16.0,375.0,508.16,409.01
2016,11,13,9,45,415.5,183.0,1.55,17.0,386.5,507.89,404.89
2016,11,13,10,0,348.0,214.0,1.5,18.0,398.0,494.29,390.95
2016,11,13,10,15,415.5,212.0,1.4,18.5,444.0,556.56,436.56
2016,11,13,10,30,483.0,210.0,1.3,19.0,490.0,612.04,475.51
2016,11,13,10,45,482.0,220.0,1.25,19.5,509.5,627.45,483.98
2016,11,13,11,0,481.0,230.0,1.2,20.0,529.0,640.83,491.27
2016,11,13,11,15,477.0,238.0,1.15,20.5,541.0,647.65,493.89
2016,11,13,11,30,473.0,246.0,1.1,21.0,553.0,652.42,495.12
2016,11,13,11,45,419.5,266.5,1.1,21.5,541.5,629.02,476.04
2016,11,13,12,0,366.0,287.0,1.1,22.0,530.0,597.76,451.9
2016,11,13,12,15,450.0,258.0,1.1,22.0,556.5,633.74,479.26
2016,11,13,12,30,534.0,229.0,1.1,22.0,583.0,659.86,498.92
2016,11,13,12,45,676.0,175.0,1.1,22.0,617.5,701.61,530.55
2016,11,13,13,0,818.0,121.0,1.1,22.0,652.0,731.18,552.43
2016,11,13,13,15,609.5,187.5,1.1,22.0,578.0,633.63,480.86
2016,11,13,13,30,401.0,254.0,1.1,22.0,504.0,535.02,407.63
2016,11,13,13,45,368.5,250.5,1.1,22.5,473.0,496.27,379.19
2016,11,13,14,0,336.0,247.0,1.1,23.0,442.0,458.45,350.66
2016,11,13,14,15,549.5,177.0,1.1,23.0,475.5,499.82,383.42
2016,11,13,14,30,763.0,107.0,1.1,23.0,509.0,521.46,399.34
2016,11,13,14,45,727.0,108.5,1.15,23.0,469.0,471.2,360.33
2016,11,13,15,0,691.0,110.0,1.2,23.0,429.0,422.17,321.8
2016,11,13,15,15,661.5,105.0,1.2,22.5,386.0,370.95,280.99
2016,11,13,15,30,632.0,100.0,1.2,22.0,343.0,321.22,240.16
2016,11,13,15,45,584.0,94.0,1.25,22.0,296.0,266.84,194.86
2016,11,13,16,0,536.0,88.0,1.3,22.0,249.0,216.58,152.53
2016,11,13,16,15,475.0,78.5,1.2,21.0,201.5,163.98,109.67
2016,11,13,16,30,414.0,69.0,1.1,20.0,154.0,118.55,74.06
2016,11,13,16,45,323.0,55.0,1.05,19.5,110.0,73.16,42.32
2016,11,13,17,0,232.0,41.0,1.0,19.0,66.0,37.89,21.22
2016,11,13,17,15,116.0,20.5,1.05,18.5,33.0,16.04,0.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,144.5,18.0,1.35,13.5,33.5,71.22,0.0
2016,11,14,7,30,289.0,36.0,1.6,14.0,67.0,156.19,112.57
2016,11,14,7,45,390.0,47.5,1.85,14.5,112.5,223.06,173.52
2016,11,14,8,0,491.0,59.0,2.1,15.0,158.0,298.98,239.3
2016,11,14,8,15,551.5,66.5,2.25,15.5,206.5,359.15,291.36
2016,11,14,8,30,612.0,74.0,2.4,16.0,255.0,423.09,344.87
2016,11,14,8,45,657.0,78.5,2.55,17.0,303.0,478.08,389.03
2016,11,14,9,0,702.0,83.0,2.7,18.0,351.0,534.55,432.85
2016,11,14,9,15,730.0,87.0,2.8,18.5,394.5,580.6,467.99
2016,11,14,9,30,758.0,91.0,2.9,19.0,438.0,626.1,501.84
2016,11,14,9,45,780.5,93.0,3.0,20.0,477.0,662.07,526.75
2016,11,14,10,0,803.0,95.0,3.1,21.0,516.0,699.09,550.94
2016,11,14,10,15,817.0,97.5,3.15,21.5,547.5,728.44,570.04
2016,11,14,10,30,831.0,100.0,3.2,22.0,579.0,755.29,587.24
2016,11,14,10,45,842.5,100.5,3.25,22.5,604.0,775.24,599.46
2016,11,14,11,0,854.0,101.0,3.3,23.0,629.0,792.25,609.64
2016,11,14,11,15,859.5,102.0,3.25,23.0,645.5,801.95,615.43
2016,11,14,11,30,865.0,103.0,3.2,23.0,662.0,808.35,619.07
2016,11,14,11,45,883.5,96.5,3.2,23.5,673.5,809.24,618.07
2016,11,14,12,0,902.0,90.0,3.2,24.0,685.0,811.07,617.92
2016,11,14,12,15,901.5,90.0,3.15,24.0,684.5,801.59,610.93
2016,11,14,12,30,901.0,90.0,3.1,24.0,684.0,788.73,601.8
2016,11,14,12,45,898.5,89.5,3.05,24.5,675.5,770.51,587.91
2016,11,14,13,0,896.0,89.0,3.0,25.0,667.0,749.13,571.96
2016,11,14,13,15,890.0,88.0,2.95,25.0,650.5,721.69,552.94
2016,11,14,13,30,884.0,87.0,2.9,25.0,634.0,691.51,531.99
2016,11,14,13,45,875.5,85.5,2.85,25.0,609.5,656.59,506.22
2016,11,14,14,0,867.0,84.0,2.8,25.0,585.0,619.44,478.2
2016,11,14,14,15,854.0,82.0,2.75,25.0,553.0,578.12,446.54
2016,11,14,14,30,841.0,80.0,2.7,25.0,521.0,534.02,412.12
2016,11,14,14,45,823.5,77.5,2.65,25.0,483.0,485.99,373.91
2016,11,14,15,0,806.0,75.0,2.6,25.0,445.0,437.41,334.28
2016,11,14,15,15,780.5,72.0,2.4,24.5,401.5,384.88,290.96
2016,11,14,15,30,755.0,69.0,2.2,24.0,358.0,333.17,247.17
2016,11,14,15,45,719.5,64.5,2.0,24.0,311.0,278.13,199.7
2016,11,14,16,0,684.0,60.0,1.8,24.0,264.0,225.62,153.99
2016,11,14,16,15,628.5,54.0,1.6,23.0,215.0,169.58,107.37
2016,11,14,16,30,573.0,48.0,1.4,22.0,166.0,119.95,67.93
2016,11,14,16,45,483.5,39.5,1.2,21.5,119.0,71.1,34.56
2016,11,14,17,0,394.0,31.0,1.0,21.0,72.0,32.15,14.58
2016,11,14,17,15,197.0,15.5,1.05,20.5,36.0,11.62,0.0
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,236.5,13.0,2.35,12.5,37.0,90.93,0.0
2016,11,15,7,30,473.0,26.0,2.7,13.0,74.0,204.27,146.08
2016,11,15,7,45,565.0,32.5,3.05,14.0,122.5,270.64,210.32
2016,11,15,8,0,657.0,39.0,3.4,15.0,171.0,344.83,276.11
2016,11,15,8,15,710.0,43.5,3.15,15.5,221.5,404.94,328.89
2016,11,15,8,30,763.0,48.0,2.9,16.0,272.0,467.96,381.68
2016,11,15,8,45,797.5,51.0,2.65,17.0,320.5,517.32,420.8
2016,11,15,9,0,832.0,54.0,2.4,18.0,369.0,570.64,460.81
2016,11,15,9,15,855.0,56.5,2.25,18.5,413.5,616.04,494.22
2016,11,15,9,30,878.0,59.0,2.1,19.0,458.0,660.3,524.63
2016,11,15,9,45,895.0,60.5,1.95,20.0,497.0,697.66,547.27
2016,11,15,10,0,912.0,62.0,1.8,21.0,536.0,732.88,567.64
2016,11,15,10,15,923.5,63.5,1.75,22.0,568.0,761.58,583.67
2016,11,15,10,30,935.0,65.0,1.7,23.0,600.0,787.39,597.45
2016,11,15,10,45,942.5,66.0,1.7,24.0,625.0,806.43,606.92
2016,11,15,11,0,950.0,67.0,1.7,25.0,650.0,822.12,614.15
2016,11,15,11,15,954.5,67.5,1.7,25.5,667.0,831.39,618.32
2016,11,15,11,30,959.0,68.0,1.7,26.0,684.0,837.05,620.27
2016,11,15,11,45,958.0,70.0,1.7,26.5,692.5,836.38,618.17
2016,11,15,12,0,957.0,72.0,1.7,27.0,701.0,832.04,613.85
2016,11,15,12,15,957.0,72.0,1.65,27.0,701.0,822.62,607.04
2016,11,15,12,30,957.0,72.0,1.6,27.0,701.0,809.6,598.03
2016,11,15,12,45,954.0,72.0,1.55,27.0,692.0,790.81,585.31
2016,11,15,13,0,951.0,72.0,1.5,27.0,683.0,768.67,570.47
2016,11,15,13,15,946.0,71.5,1.4,27.0,666.5,741.35,551.75
2016,11,15,13,30,941.0,71.0,1.3,27.0,650.0,711.03,531.04
2016,11,15,13,45,932.5,70.0,1.25,27.5,625.0,675.09,505.17
2016,11,15,14,0,924.0,69.0,1.2,28.0,600.0,636.73,476.41
2016,11,15,14,15,912.5,67.5,1.1,27.5,567.5,593.91,445.42
2016,11,15,14,30,901.0,66.0,1.0,27.0,535.0,549.34,412.35
2016,11,15,14,45,884.0,64.0,0.9,27.0,496.5,500.05,374.18
2016,11,15,15,0,867.0,62.0,0.8,27.0,458.0,449.99,334.44
2016,11,15,15,15,843.5,59.5,0.7,27.0,413.5,396.36,291.04
2016,11,15,15,30,820.0,57.0,0.6,27.0,369.0,343.18,246.84
2016,11,15,15,45,785.5,54.0,0.5,27.0,321.0,286.25,199.13
2016,11,15,16,0,751.0,51.0,0.4,27.0,273.0,232.15,153.16
2016,11,15,16,15,697.5,46.0,0.4,26.5,222.5,175.13,106.58
2016,11,15,16,30,644.0,41.0,0.4,26.0,172.0,123.19,66.07
2016,11,15,16,45,553.0,34.0,0.45,25.5,123.5,71.95,32.18
2016,11,15,17,0,462.0,27.0,0.5,25.0,75.0,30.8,12.58
2016,11,15,17,15,231.0,13.5,0.65,24.0,37.5,10.65,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,218.0,13.5,1.3,14.0,35.0,86.53,0.0
2016,11,16,7,30,436.0,27.0,1.4,15.0,70.0,191.35,133.84
2016,11,16,7,45,530.5,35.0,1.55,16.0,118.0,258.48,197.9
2016,11,16,8,0,625.0,43.0,1.7,17.0,166.0,333.69,262.99
2016,11,16,8,15,680.5,48.0,1.7,17.5,216.0,394.16,315.05
2016,11,16,8,30,736.0,53.0,1.7,18.0,266.0,457.73,367.44
2016,11,16,8,45,771.5,57.0,1.7,19.0,314.5,511.46,409.47
2016,11,16,9,0,807.0,61.0,1.7,20.0,363.0,565.7,450.06
2016,11,16,9,15,831.5,63.5,1.7,20.5,407.5,611.27,483.54
2016,11,16,9,30,856.0,66.0,1.7,21.0,452.0,651.6,512.01
2016,11,16,9,45,872.5,68.5,1.7,22.0,491.0,689.07,535.4
2016,11,16,10,0,889.0,71.0,1.7,23.0,530.0,724.43,556.78
2016,11,16,10,15,901.0,72.5,2.0,23.5,562.0,752.93,576.49
2016,11,16,10,30,913.0,74.0,2.3,24.0,594.0,778.64,594.13
2016,11,16,10,45,920.5,75.5,2.65,25.0,619.0,797.89,606.32
2016,11,16,11,0,928.0,77.0,3.0,26.0,644.0,813.87,616.12
2016,11,16,11,15,933.5,78.0,3.05,26.5,661.0,824.3,621.59
2016,11,16,11,30,939.0,79.0,3.1,27.0,678.0,831.22,624.79
2016,11,16,11,45,944.0,78.0,3.2,27.5,687.5,831.92,624.17
2016,11,16,12,0,949.0,77.0,3.3,28.0,697.0,829.01,621.24
2016,11,16,12,15,949.0,77.0,3.35,28.0,697.0,819.69,615.04
2016,11,16,12,30,949.0,77.0,3.4,28.0,697.0,806.8,606.55
2016,11,16,12,45,946.0,77.0,3.5,28.0,688.5,788.19,594.44
2016,11,16,13,0,943.0,77.0,3.6,28.0,680.0,766.25,580.06
2016,11,16,13,15,938.0,76.0,3.6,28.0,663.0,738.64,561.28
2016,11,16,13,30,933.0,75.0,3.6,28.0,646.0,708.07,540.41
2016,11,16,13,45,924.5,74.0,3.65,28.0,621.5,672.45,514.96
2016,11,16,14,0,916.0,73.0,3.7,28.0,597.0,634.43,486.64
2016,11,16,14,15,904.5,71.5,3.6,27.5,565.0,591.98,454.95
2016,11,16,14,30,893.0,70.0,3.5,27.0,533.0,547.8,421.11
2016,11,16,14,45,875.5,68.0,3.4,27.0,494.0,498.69,381.85
2016,11,16,15,0,858.0,66.0,3.3,27.0,455.0,448.86,341.04
2016,11,16,15,15,834.0,63.5,3.0,26.5,411.0,395.27,296.67
2016,11,16,15,30,810.0,61.0,2.7,26.0,367.0,342.22,251.59
2016,11,16,15,45,775.0,57.5,2.4,25.5,318.5,285.81,203.21
2016,11,16,16,0,740.0,54.0,2.1,25.0,270.0,231.73,156.3
2016,11,16,16,15,685.5,48.5,1.95,24.0,220.0,174.74,108.76
2016,11,16,16,30,631.0,43.0,1.8,23.0,170.0,122.96,67.64
2016,11,16,16,45,538.5,35.5,1.7,22.0,122.0,72.0,33.39
2016,11,16,17,0,446.0,28.0,1.6,21.0,74.0,31.34,13.57
2016,11,16,17,15,223.0,14.0,1.65,20.5,37.0,10.38,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,14.5,2.2,14.5,33.0,81.21,0.0
2016,11,17,7,30,397.0,29.0,2.5,15.0,66.0,183.39,127.12
2016,11,17,7,45,496.5,37.0,2.8,16.0,113.5,249.55,191.56
2016,11,17,8,0,596.0,45.0,3.1,17.0,161.0,321.61,254.82
2016,11,17,8,15,654.0,50.5,3.4,17.5,210.5,382.51,308.38
2016,11,17,8,30,712.0,56.0,3.7,18.0,260.0,446.72,362.88
2016,11,17,8,45,749.0,60.0,4.05,19.0,308.0,500.27,406.65
2016,11,17,9,0,786.0,64.0,4.4,20.0,356.0,554.48,449.55
2016,11,17,9,15,811.0,67.0,4.6,20.5,400.0,600.19,485.29
2016,11,17,9,30,836.0,70.0,4.8,21.0,444.0,644.92,519.43
2016,11,17,9,45,855.5,71.5,5.05,22.0,483.0,678.49,542.46
2016,11,17,10,0,875.0,73.0,5.3,23.0,522.0,714.35,566.68
2016,11,17,10,15,887.0,75.0,5.3,23.0,554.0,743.1,586.65
2016,11,17,10,30,899.0,77.0,5.3,23.0,586.0,769.11,604.57
2016,11,17,10,45,622.5,169.0,5.35,23.5,528.5,677.72,533.25
2016,11,17,11,0,346.0,261.0,5.4,24.0,471.0,557.11,435.65
2016,11,17,11,15,319.5,275.0,5.4,24.0,473.0,552.23,431.19
2016,11,17,11,30,293.0,289.0,5.4,24.0,475.0,545.72,425.13
2016,11,17,11,45,608.0,186.0,5.4,24.5,579.0,690.04,539.05
2016,11,17,12,0,923.0,83.0,5.4,25.0,683.0,813.15,628.69
2016,11,17,12,15,922.0,83.0,5.35,25.0,682.5,803.32,620.68
2016,11,17,12,30,921.0,83.0,5.3,25.0,682.0,790.05,611.01
2016,11,17,12,45,917.5,82.5,5.3,25.5,673.0,771.03,596.36
2016,11,17,13,0,914.0,82.0,5.3,26.0,664.0,748.81,579.56
2016,11,17,13,15,907.5,81.5,5.25,26.0,647.0,721.44,560.05
2016,11,17,13,30,901.0,81.0,5.2,26.0,630.0,691.28,538.53
2016,11,17,13,45,889.5,80.0,5.2,26.5,604.5,654.78,509.96
2016,11,17,14,0,878.0,79.0,5.2,27.0,579.0,616.18,479.32
2016,11,17,14,15,864.0,77.5,5.1,27.0,547.0,573.78,446.01
2016,11,17,14,30,850.0,76.0,5.0,27.0,515.0,529.94,410.95
2016,11,17,14,45,826.5,75.0,4.95,27.0,475.5,481.17,371.46
2016,11,17,15,0,803.0,74.0,4.9,27.0,436.0,431.68,330.54
2016,11,17,15,15,776.0,70.5,4.7,26.5,392.5,378.55,286.32
2016,11,17,15,30,749.0,67.0,4.5,26.0,349.0,326.39,241.83
2016,11,17,15,45,701.5,64.5,4.3,25.5,300.5,270.51,194.1
2016,11,17,16,0,654.0,62.0,4.1,25.0,252.0,217.37,148.47
2016,11,17,16,15,593.0,56.0,3.85,24.5,204.0,163.3,103.39
2016,11,17,16,30,532.0,50.0,3.6,24.0,156.0,115.24,65.46
2016,11,17,16,45,418.0,41.5,3.35,23.5,110.0,67.28,33.72
2016,11,17,17,0,304.0,33.0,3.1,23.0,64.0,32.07,15.59
2016,11,17,17,15,152.0,16.5,3.35,22.5,32.0,12.74,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.86,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,15.43,5.87
2016,11,18,7,45,0.0,31.0,2.55,20.5,31.0,29.94,18.68
2016,11,18,8,0,0.0,46.0,2.6,21.0,46.0,44.92,31.42
2016,11,18,8,15,0.0,62.0,2.6,21.0,62.0,61.23,45.19
2016,11,18,8,30,0.0,78.0,2.6,21.0,78.0,77.44,58.72
2016,11,18,8,45,262.5,96.0,2.6,21.0,192.5,259.39,209.98
2016,11,18,9,0,525.0,114.0,2.6,21.0,307.0,453.71,364.81
2016,11,18,9,15,559.0,120.5,2.7,21.0,348.5,499.57,400.01
2016,11,18,9,30,593.0,127.0,2.8,21.0,390.0,549.18,437.99
2016,11,18,9,45,437.5,172.5,2.9,21.5,375.5,505.93,401.49
2016,11,18,10,0,282.0,218.0,3.0,22.0,361.0,447.81,353.45
2016,11,18,10,15,281.5,235.0,3.35,21.5,386.0,470.92,371.86
2016,11,18,10,30,281.0,252.0,3.7,21.0,411.0,492.86,388.94
2016,11,18,10,45,140.5,192.0,4.1,21.0,271.5,312.34,247.96
2016,11,18,11,0,0.0,132.0,4.5,21.0,132.0,128.99,98.99
2016,11,18,11,15,0.0,80.0,4.8,21.0,80.0,77.4,57.51
2016,11,18,11,30,0.0,28.0,5.1,21.0,28.0,27.06,16.52
2016,11,18,11,45,0.0,41.5,5.45,21.0,41.5,40.12,27.18
2016,11,18,12,0,0.0,55.0,5.8,21.0,55.0,53.19,37.8
