Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,104.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,208.0,14.0,3.5,-1.0,21.0,72.48,0.0
2016,12,9,7,45,355.0,25.0,3.7,-0.5,61.5,162.53,110.22
2016,12,9,8,0,502.0,36.0,3.9,0.0,102.0,247.24,199.21
2016,12,9,8,15,581.5,43.0,4.05,0.5,149.5,307.5,257.58
2016,12,9,8,30,661.0,50.0,4.2,1.0,197.0,377.37,322.39
2016,12,9,8,45,345.0,84.0,4.4,1.5,162.0,283.86,245.42
2016,12,9,9,0,29.0,118.0,4.6,2.0,127.0,143.02,121.15
2016,12,9,9,15,75.0,140.5,4.45,2.5,168.5,194.82,166.93
2016,12,9,9,30,121.0,163.0,4.3,3.0,210.0,256.57,220.28
2016,12,9,9,45,103.5,179.0,4.2,3.5,222.0,257.85,220.2
2016,12,9,10,0,86.0,195.0,4.1,4.0,234.0,265.14,225.11
2016,12,9,10,15,492.5,135.0,3.9,4.5,382.0,500.5,428.47
2016,12,9,10,30,899.0,75.0,3.7,5.0,530.0,725.13,609.08
2016,12,9,10,45,538.0,164.0,3.55,5.5,440.5,580.57,487.23
2016,12,9,11,0,177.0,253.0,3.4,6.0,351.0,403.98,336.33
2016,12,9,11,15,176.0,262.0,3.2,6.0,362.0,412.98,343.59
2016,12,9,11,30,175.0,271.0,3.0,6.0,373.0,421.32,349.49
2016,12,9,11,45,266.0,262.5,2.85,6.5,420.0,485.78,401.84
2016,12,9,12,0,357.0,254.0,2.7,7.0,467.0,541.38,445.84
2016,12,9,12,15,649.5,167.5,2.5,7.0,557.0,669.57,550.03
2016,12,9,12,30,942.0,81.0,2.3,7.0,647.0,774.37,629.11
2016,12,9,12,45,552.0,179.5,2.15,7.5,510.5,590.82,483.13
2016,12,9,13,0,162.0,278.0,2.0,8.0,374.0,401.72,327.13
2016,12,9,13,15,103.0,258.5,1.9,8.0,319.5,331.31,270.95
2016,12,9,13,30,44.0,239.0,1.8,8.0,265.0,269.43,220.11
2016,12,9,13,45,41.0,228.5,1.7,8.0,252.0,254.75,208.47
2016,12,9,14,0,38.0,218.0,1.6,8.0,239.0,240.26,196.77
2016,12,9,14,15,44.5,210.0,1.55,8.0,233.0,233.75,191.76
2016,12,9,14,30,51.0,202.0,1.5,8.0,227.0,226.71,186.21
2016,12,9,14,45,25.5,167.0,1.45,8.0,179.5,174.8,143.3
2016,12,9,15,0,0.0,132.0,1.4,8.0,132.0,128.11,104.44
2016,12,9,15,15,0.0,119.0,1.3,8.0,119.0,115.29,93.88
2016,12,9,15,30,0.0,106.0,1.2,8.0,106.0,102.51,83.18
2016,12,9,15,45,343.0,83.5,1.2,8.0,176.5,183.33,142.88
2016,12,9,16,0,686.0,61.0,1.2,8.0,247.0,225.7,163.13
2016,12,9,16,15,624.5,54.5,1.1,7.0,199.0,170.55,114.64
2016,12,9,16,30,563.0,48.0,1.0,6.0,151.0,121.15,73.39
2016,12,9,16,45,459.5,39.0,0.9,5.5,106.0,72.12,37.96
2016,12,9,17,0,356.0,30.0,0.8,5.0,61.0,34.17,15.6
2016,12,9,17,15,178.0,15.0,0.85,4.5,30.5,11.62,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,55.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,111.0,15.0,1.3,2.0,18.0,45.85,0.0
2016,12,10,7,45,247.0,29.0,1.6,2.5,55.0,129.51,84.31
2016,12,10,8,0,383.0,43.0,1.9,3.0,92.0,208.71,165.53
2016,12,10,8,15,466.0,52.0,1.85,3.5,137.5,271.25,223.38
2016,12,10,8,30,549.0,61.0,1.8,4.0,183.0,339.82,284.64
2016,12,10,8,45,603.5,67.5,1.8,4.5,229.0,396.74,334.72
2016,12,10,9,0,658.0,74.0,1.8,5.0,275.0,456.18,385.15
2016,12,10,9,15,693.5,79.0,1.85,5.5,318.5,504.99,425.5
2016,12,10,9,30,729.0,84.0,1.9,6.0,362.0,554.03,464.81
2016,12,10,9,45,755.5,87.0,1.95,7.0,401.0,594.82,495.68
2016,12,10,10,0,782.0,90.0,2.0,8.0,440.0,631.89,522.91
2016,12,10,10,15,395.5,133.5,2.0,8.0,311.0,431.63,360.32
2016,12,10,10,30,9.0,177.0,2.0,8.0,182.0,183.69,150.01
2016,12,10,10,45,5.5,174.5,2.05,8.5,177.5,177.87,145.25
2016,12,10,11,0,2.0,172.0,2.1,9.0,173.0,172.16,139.95
2016,12,10,11,15,1.0,171.0,2.15,9.0,171.5,169.95,137.93
2016,12,10,11,30,0.0,170.0,2.2,9.0,170.0,167.82,136.01
2016,12,10,11,45,1.0,174.5,2.25,9.5,175.5,172.89,139.88
2016,12,10,12,0,2.0,179.0,2.3,10.0,181.0,177.96,143.76
2016,12,10,12,15,2.5,181.5,2.35,10.0,183.5,180.63,145.92
2016,12,10,12,30,3.0,184.0,2.4,10.0,186.0,183.29,148.12
2016,12,10,12,45,4.0,186.5,2.45,10.5,189.0,186.29,150.38
2016,12,10,13,0,5.0,189.0,2.5,11.0,192.0,189.26,152.63
2016,12,10,13,15,2.5,159.5,2.55,11.0,161.0,157.63,126.71
2016,12,10,13,30,0.0,130.0,2.6,11.0,130.0,126.5,101.06
2016,12,10,13,45,0.0,116.0,2.65,11.0,116.0,112.63,89.68
2016,12,10,14,0,0.0,102.0,2.7,11.0,102.0,98.85,78.29
2016,12,10,14,15,0.0,94.5,2.7,11.0,94.5,91.5,72.26
2016,12,10,14,30,0.0,87.0,2.7,11.0,87.0,84.17,66.23
2016,12,10,14,45,383.0,86.0,2.75,11.5,248.0,274.53,226.14
2016,12,10,15,0,766.0,85.0,2.8,12.0,409.0,421.84,339.78
2016,12,10,15,15,737.0,81.0,2.65,11.5,367.5,370.73,294.64
2016,12,10,15,30,708.0,77.0,2.5,11.0,326.0,320.88,250.42
2016,12,10,15,45,669.0,71.5,2.4,11.0,281.5,268.0,202.83
2016,12,10,16,0,630.0,66.0,2.3,11.0,237.0,217.87,157.33
2016,12,10,16,15,566.5,59.0,1.95,10.0,191.0,164.73,111.33
2016,12,10,16,30,503.0,52.0,1.6,9.0,145.0,117.63,72.37
2016,12,10,16,45,397.5,41.5,1.3,8.5,101.5,70.15,38.18
2016,12,10,17,0,292.0,31.0,1.0,8.0,58.0,34.02,16.15
2016,12,10,17,15,146.0,15.5,1.0,7.5,29.0,12.07,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,72.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,144.0,13.0,4.1,10.0,17.0,52.82,0.0
2016,12,11,7,45,284.0,25.0,4.35,10.5,53.5,136.59,83.74
2016,12,11,8,0,424.0,37.0,4.6,11.0,90.0,217.17,167.48
2016,12,11,8,15,505.5,44.5,4.65,11.0,135.0,278.54,224.61
2016,12,11,8,30,587.0,52.0,4.7,11.0,180.0,346.02,285.51
2016,12,11,8,45,632.0,58.5,4.8,11.5,225.0,399.42,333.14
2016,12,11,9,0,677.0,65.0,4.9,12.0,270.0,454.69,380.77
2016,12,11,9,15,711.5,69.0,4.85,12.5,313.0,499.81,418.56
2016,12,11,9,30,746.0,73.0,4.8,13.0,356.0,547.8,457.38
2016,12,11,9,45,766.0,77.0,4.8,13.5,394.0,586.27,487.59
2016,12,11,10,0,786.0,81.0,4.8,14.0,432.0,623.27,515.88
2016,12,11,10,15,393.0,92.5,4.85,14.5,268.0,387.04,322.66
2016,12,11,10,30,0.0,104.0,4.9,15.0,104.0,101.33,79.22
2016,12,11,10,45,12.5,158.5,4.95,15.5,165.5,166.12,132.94
2016,12,11,11,0,25.0,213.0,5.0,16.0,227.0,232.33,186.51
2016,12,11,11,15,95.5,242.0,5.05,16.0,297.0,323.1,261.08
2016,12,11,11,30,166.0,271.0,5.1,16.0,367.0,414.53,334.65
2016,12,11,11,45,90.0,242.0,5.2,16.5,294.0,316.99,254.85
2016,12,11,12,0,14.0,213.0,5.3,17.0,221.0,221.92,176.27
2016,12,11,12,15,14.0,214.0,5.3,17.0,222.5,222.46,176.78
2016,12,11,12,30,14.0,215.0,5.3,17.0,224.0,222.99,177.19
2016,12,11,12,45,59.0,244.5,5.35,17.5,280.0,290.96,232.41
2016,12,11,13,0,104.0,274.0,5.4,18.0,336.0,351.66,280.84
2016,12,11,13,15,194.0,263.5,5.4,18.0,375.0,403.05,323.17
2016,12,11,13,30,284.0,253.0,5.4,18.0,414.0,449.1,360.64
2016,12,11,13,45,201.0,248.0,5.4,18.5,360.0,378.4,303.06
2016,12,11,14,0,118.0,243.0,5.4,19.0,306.0,317.07,252.9
2016,12,11,14,15,144.0,230.0,5.3,19.0,302.5,312.81,249.98
2016,12,11,14,30,170.0,217.0,5.2,19.0,299.0,306.43,244.98
2016,12,11,14,45,100.0,191.5,5.15,19.0,239.0,236.91,188.84
2016,12,11,15,0,30.0,166.0,5.1,19.0,179.0,176.25,139.79
2016,12,11,15,15,26.5,150.5,4.9,18.5,161.5,157.64,125.01
2016,12,11,15,30,23.0,135.0,4.7,18.0,144.0,138.49,109.57
2016,12,11,15,45,18.5,118.0,4.55,17.5,124.5,119.25,93.9
2016,12,11,16,0,14.0,101.0,4.4,17.0,105.0,100.5,78.44
2016,12,11,16,15,7.0,82.5,4.05,16.5,84.5,80.38,61.73
2016,12,11,16,30,0.0,64.0,3.7,16.0,64.0,61.12,45.56
2016,12,11,16,45,0.0,45.0,3.4,15.5,45.0,42.89,29.78
2016,12,11,17,0,0.0,26.0,3.1,15.0,26.0,24.96,13.49
2016,12,11,17,15,0.0,13.0,2.95,14.5,13.0,12.55,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,69.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,139.0,12.0,3.5,6.0,16.0,50.19,0.0
2016,12,12,7,45,283.5,24.0,3.65,6.5,52.5,134.24,80.62
2016,12,12,8,0,428.0,36.0,3.8,7.0,89.0,216.73,168.82
2016,12,12,8,15,511.0,44.0,3.9,7.5,134.5,279.28,227.29
2016,12,12,8,30,594.0,52.0,4.0,8.0,180.0,348.13,289.39
2016,12,12,8,45,645.5,57.0,4.1,8.5,226.0,403.23,338.78
2016,12,12,9,0,697.0,62.0,4.2,9.0,272.0,458.1,386.52
2016,12,12,9,15,731.0,66.0,4.1,9.5,315.5,506.38,426.84
2016,12,12,9,30,765.0,70.0,4.0,10.0,359.0,554.68,465.79
2016,12,12,9,45,788.5,73.0,3.9,11.0,398.0,594.8,496.24
2016,12,12,10,0,812.0,76.0,3.8,12.0,437.0,633.58,524.64
2016,12,12,10,15,828.5,78.5,3.7,12.5,470.5,665.36,547.42
2016,12,12,10,30,845.0,81.0,3.6,13.0,504.0,694.92,567.42
2016,12,12,10,45,856.0,82.5,3.5,13.5,530.0,716.91,581.46
2016,12,12,11,0,867.0,84.0,3.4,14.0,556.0,736.07,593.29
2016,12,12,11,15,874.5,85.0,3.2,14.0,575.0,744.88,598.04
2016,12,12,11,30,882.0,86.0,3.0,14.0,594.0,754.83,603.71
2016,12,12,11,45,892.5,84.0,2.9,14.5,606.0,760.42,605.61
2016,12,12,12,0,903.0,82.0,2.8,15.0,618.0,762.69,605.22
2016,12,12,12,15,903.5,82.0,2.6,15.0,620.5,756.44,599.28
2016,12,12,12,30,904.0,82.0,2.4,15.0,623.0,746.86,591.07
2016,12,12,12,45,901.5,82.0,2.2,15.5,617.0,731.86,577.96
2016,12,12,13,0,899.0,82.0,2.0,16.0,611.0,713.72,562.73
2016,12,12,13,15,894.0,81.5,1.8,16.0,597.5,690.32,544.84
2016,12,12,13,30,889.0,81.0,1.6,16.0,584.0,664.09,523.82
2016,12,12,13,45,879.5,80.0,1.45,16.5,562.5,631.87,497.45
2016,12,12,14,0,870.0,79.0,1.3,17.0,541.0,597.41,469.18
2016,12,12,14,15,857.0,77.5,1.2,17.0,512.0,559.68,439.28
2016,12,12,14,30,844.0,76.0,1.1,17.0,483.0,518.82,406.48
2016,12,12,14,45,821.5,74.5,1.05,17.0,447.0,472.11,368.84
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,425.11,330.05
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.5,375.04,288.48
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,325.71,246.29
2016,12,12,15,45,705.0,63.0,0.85,16.0,285.0,272.15,199.73
2016,12,12,16,0,664.0,59.0,0.8,16.0,240.0,220.67,154.51
2016,12,12,16,15,604.5,53.0,0.8,15.5,194.0,167.5,109.39
2016,12,12,16,30,545.0,47.0,0.8,15.0,148.0,119.84,70.57
2016,12,12,16,45,444.0,38.0,0.85,14.5,104.0,71.71,36.56
2016,12,12,17,0,343.0,29.0,0.9,14.0,60.0,34.32,14.77
2016,12,12,17,15,171.5,14.5,0.95,13.5,30.0,11.05,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,39.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,78.0,12.0,1.9,11.0,14.0,33.18,0.0
2016,12,13,7,45,213.0,26.5,2.2,12.0,48.5,112.86,63.3
2016,12,13,8,0,348.0,41.0,2.5,13.0,83.0,191.32,145.13
2016,12,13,8,15,434.0,51.0,2.45,13.5,127.5,254.06,201.48
2016,12,13,8,30,520.0,61.0,2.4,14.0,172.0,323.32,261.57
2016,12,13,8,45,580.5,66.5,2.35,14.5,218.0,380.79,310.81
2016,12,13,9,0,641.0,72.0,2.3,15.0,264.0,441.26,360.81
2016,12,13,9,15,677.5,77.0,2.4,15.5,307.0,490.0,400.32
2016,12,13,9,30,714.0,82.0,2.5,16.0,350.0,539.12,438.98
2016,12,13,9,45,743.0,84.5,2.7,17.0,389.5,580.53,470.23
2016,12,13,10,0,772.0,87.0,2.9,18.0,429.0,618.56,498.21
2016,12,13,10,15,485.0,155.5,2.9,18.5,376.0,516.01,414.43
2016,12,13,10,30,198.0,224.0,2.9,19.0,323.0,384.2,306.53
2016,12,13,10,45,518.0,159.0,2.95,19.5,436.0,558.27,446.24
2016,12,13,11,0,838.0,94.0,3.0,20.0,549.0,725.47,571.75
2016,12,13,11,15,846.0,95.0,2.95,20.0,567.5,738.68,579.13
2016,12,13,11,30,854.0,96.0,2.9,20.0,586.0,748.82,585.5
2016,12,13,11,45,882.0,87.0,2.85,20.5,601.5,755.45,588.34
2016,12,13,12,0,910.0,78.0,2.8,21.0,617.0,762.97,591.94
2016,12,13,12,15,911.0,78.0,2.85,21.0,620.0,757.17,587.84
2016,12,13,12,30,912.0,78.0,2.9,21.0,623.0,748.02,581.56
2016,12,13,12,45,909.5,78.0,2.95,21.0,617.5,733.05,571.24
2016,12,13,13,0,907.0,78.0,3.0,21.0,612.0,714.9,558.72
2016,12,13,13,15,902.5,77.5,3.1,20.5,598.5,691.8,543.9
2016,12,13,13,30,898.0,77.0,3.2,20.0,585.0,665.82,525.91
2016,12,13,13,45,890.0,76.0,3.3,20.0,563.5,634.41,502.1
2016,12,13,14,0,882.0,75.0,3.4,20.0,542.0,600.63,475.99
2016,12,13,14,15,869.5,73.0,3.45,19.5,513.5,561.12,445.64
2016,12,13,14,30,857.0,71.0,3.5,19.0,485.0,519.97,413.15
2016,12,13,14,45,834.5,70.5,3.6,19.0,449.5,474.8,375.89
2016,12,13,15,0,812.0,70.0,3.7,19.0,414.0,428.39,336.69
2016,12,13,15,15,786.5,67.0,3.6,18.5,373.5,378.21,293.9
2016,12,13,15,30,761.0,64.0,3.5,18.0,333.0,328.63,250.49
2016,12,13,15,45,724.0,60.0,3.45,17.5,288.5,275.57,203.68
2016,12,13,16,0,687.0,56.0,3.4,17.0,244.0,224.89,158.42
2016,12,13,16,15,629.0,50.5,3.2,16.0,197.5,171.42,112.36
2016,12,13,16,30,571.0,45.0,3.0,15.0,151.0,122.28,71.8
2016,12,13,16,45,472.5,36.5,2.85,14.5,106.5,73.33,36.75
2016,12,13,17,0,374.0,28.0,2.7,14.0,62.0,34.79,14.38
2016,12,13,17,15,187.0,14.0,2.8,13.5,31.0,10.55,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,45.5,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,91.0,11.0,2.9,5.0,13.0,35.61,0.0
2016,12,14,7,45,226.5,25.5,3.0,5.5,48.0,115.18,63.32
2016,12,14,8,0,362.0,40.0,3.1,6.0,83.0,194.79,151.29
2016,12,14,8,15,448.5,49.5,2.9,6.5,128.0,257.65,209.57
2016,12,14,8,30,535.0,59.0,2.7,7.0,173.0,327.04,271.49
2016,12,14,8,45,584.5,67.0,2.55,8.0,218.0,382.33,319.69
2016,12,14,9,0,634.0,75.0,2.4,9.0,263.0,439.89,367.75
2016,12,14,9,15,671.0,80.0,2.4,9.5,306.5,488.71,408.03
2016,12,14,9,30,708.0,85.0,2.4,10.0,350.0,537.94,447.35
2016,12,14,9,45,731.5,90.0,2.4,11.0,389.0,578.66,477.91
2016,12,14,10,0,755.0,95.0,2.4,12.0,428.0,618.24,506.65
2016,12,14,10,15,773.0,98.0,2.4,12.5,461.0,650.32,529.88
2016,12,14,10,30,791.0,101.0,2.4,13.0,494.0,677.68,549.21
2016,12,14,10,45,801.0,104.0,2.4,13.5,520.0,699.94,563.68
2016,12,14,11,0,811.0,107.0,2.4,14.0,546.0,719.5,576.09
2016,12,14,11,15,819.5,108.5,2.4,14.0,565.0,733.48,585.47
2016,12,14,11,30,828.0,110.0,2.4,14.0,584.0,744.47,592.8
2016,12,14,11,45,630.5,171.5,2.45,14.5,537.0,666.98,531.87
2016,12,14,12,0,433.0,233.0,2.5,15.0,490.0,581.05,462.86
2016,12,14,12,15,285.5,257.5,2.45,15.0,427.0,488.27,389.72
2016,12,14,12,30,138.0,282.0,2.4,15.0,364.0,396.96,316.2
2016,12,14,12,45,113.0,275.5,2.35,15.5,343.0,362.62,288.83
2016,12,14,13,0,88.0,269.0,2.3,16.0,322.0,335.44,266.65
2016,12,14,13,15,86.0,262.5,2.3,16.0,313.0,324.47,258.24
2016,12,14,13,30,84.0,256.0,2.3,16.0,304.0,313.41,249.69
2016,12,14,13,45,79.0,245.0,2.3,16.5,289.0,295.72,235.44
2016,12,14,14,0,74.0,234.0,2.3,17.0,274.0,278.23,221.35
2016,12,14,14,15,71.0,221.0,2.35,17.0,258.0,260.01,207.15
2016,12,14,14,30,68.0,208.0,2.4,17.0,242.0,241.95,192.96
2016,12,14,14,45,35.0,176.5,2.45,17.0,194.0,191.09,152.14
2016,12,14,15,0,2.0,145.0,2.5,17.0,146.0,141.79,112.3
2016,12,14,15,15,1.0,131.0,2.45,16.5,131.5,127.43,101.01
2016,12,14,15,30,0.0,117.0,2.4,16.0,117.0,113.22,89.64
2016,12,14,15,45,303.5,94.0,2.4,15.5,177.5,184.02,141.14
2016,12,14,16,0,607.0,71.0,2.4,15.0,238.0,220.29,158.43
2016,12,14,16,15,545.0,63.5,2.15,14.0,192.0,167.98,113.58
2016,12,14,16,30,483.0,56.0,1.9,13.0,146.0,121.54,75.49
2016,12,14,16,45,383.0,44.5,1.7,12.5,103.0,74.19,41.14
2016,12,14,17,0,283.0,33.0,1.5,12.0,60.0,37.54,18.26
2016,12,14,17,15,141.5,16.5,1.6,11.5,30.0,12.85,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,3.15,4.5,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,3.2,5.0,1.0,0.98,0.0
2016,12,15,7,45,0.0,7.5,3.3,5.5,7.5,7.23,0.0
2016,12,15,8,0,0.0,14.0,3.4,6.0,14.0,13.5,5.7
2016,12,15,8,15,0.0,22.0,3.5,6.0,22.0,21.22,12.73
2016,12,15,8,30,0.0,30.0,3.6,6.0,30.0,28.95,19.72
2016,12,15,8,45,0.0,38.0,3.7,6.5,38.0,36.69,26.59
2016,12,15,9,0,0.0,46.0,3.8,7.0,46.0,44.43,33.36
2016,12,15,9,15,0.0,54.0,3.75,7.5,54.0,52.17,40.03
2016,12,15,9,30,0.0,62.0,3.7,8.0,62.0,59.92,46.6
2016,12,15,9,45,0.0,68.5,3.7,8.5,68.5,66.22,51.84
2016,12,15,10,0,0.0,75.0,3.7,9.0,75.0,72.52,57.02
2016,12,15,10,15,0.0,90.0,3.6,9.0,90.0,87.35,69.56
2016,12,15,10,30,0.0,105.0,3.5,9.0,105.0,102.39,82.18
2016,12,15,10,45,0.0,124.5,3.4,9.5,124.5,122.06,98.44
2016,12,15,11,0,0.0,144.0,3.3,10.0,144.0,141.79,114.57
2016,12,15,11,15,15.5,187.0,3.15,10.0,196.0,197.41,160.99
2016,12,15,11,30,31.0,230.0,3.0,10.0,248.0,261.24,213.24
2016,12,15,11,45,26.5,228.5,2.85,10.5,244.0,248.06,201.59
2016,12,15,12,0,22.0,227.0,2.7,11.0,240.0,242.52,196.42
2016,12,15,12,15,21.0,226.0,2.6,11.0,239.0,240.12,194.33
2016,12,15,12,30,20.0,225.0,2.5,11.0,238.0,237.73,192.29
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.5,239.19,193.11
2016,12,15,13,0,23.0,227.0,2.3,12.0,241.0,240.55,193.88
2016,12,15,13,15,20.5,219.0,2.2,12.0,231.0,229.92,185.28
2016,12,15,13,30,18.0,211.0,2.1,12.0,221.0,219.43,176.85
2016,12,15,13,45,89.0,227.5,2.05,12.5,275.0,283.77,229.89
2016,12,15,14,0,160.0,244.0,2.0,13.0,329.0,343.3,277.4
2016,12,15,14,15,476.0,171.5,1.95,13.0,405.5,445.38,360.62
2016,12,15,14,30,792.0,99.0,1.9,13.0,482.0,517.71,416.32
2016,12,15,14,45,731.0,108.0,1.9,13.0,441.0,465.5,372.81
2016,12,15,15,0,670.0,117.0,1.9,13.0,400.0,415.71,331.39
2016,12,15,15,15,638.0,111.0,1.85,12.5,360.0,365.81,289.57
2016,12,15,15,30,606.0,105.0,1.8,12.0,320.0,317.46,248.0
2016,12,15,15,45,568.0,96.0,1.75,12.0,276.5,266.26,203.11
2016,12,15,16,0,530.0,87.0,1.7,12.0,233.0,217.89,160.25
2016,12,15,16,15,466.0,77.0,1.5,11.0,187.5,165.57,115.91
2016,12,15,16,30,402.0,67.0,1.3,10.0,142.0,120.49,78.97
2016,12,15,16,45,311.0,52.0,1.1,9.5,100.0,74.83,44.96
2016,12,15,17,0,220.0,37.0,0.9,9.0,58.0,38.89,20.77
2016,12,15,17,15,110.0,18.5,0.95,8.5,29.0,14.52,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,7,15,28.5,5.0,2.25,7.5,5.5,0.0,0.0
2016,12,16,7,30,57.0,10.0,2.5,8.0,11.0,25.16,0.0
2016,12,16,7,45,202.5,24.0,2.75,8.5,45.0,104.23,49.8
2016,12,16,8,0,348.0,38.0,3.0,9.0,79.0,186.36,142.13
2016,12,16,8,15,436.0,48.0,3.05,9.5,123.0,249.31,200.14
2016,12,16,8,30,524.0,58.0,3.1,10.0,167.0,319.12,262.08
2016,12,16,8,45,587.0,63.0,3.2,10.5,213.0,377.12,313.24
2016,12,16,9,0,650.0,68.0,3.3,11.0,259.0,438.38,365.57
2016,12,16,9,15,686.5,72.5,3.4,11.5,302.0,486.81,406.01
2016,12,16,9,30,723.0,77.0,3.5,12.0,345.0,535.64,445.6
2016,12,16,9,45,754.5,78.5,3.6,13.0,384.5,575.39,476.26
2016,12,16,10,0,786.0,80.0,3.7,14.0,424.0,617.05,507.47
2016,12,16,10,15,803.0,82.5,3.7,14.5,457.0,648.84,530.86
2016,12,16,10,30,820.0,85.0,3.7,15.0,490.0,678.53,551.5
2016,12,16,10,45,410.0,113.0,3.75,16.0,315.5,427.68,350.82
2016,12,16,11,0,0.0,141.0,3.8,17.0,141.0,138.72,108.72
2016,12,16,11,15,1.0,158.5,3.85,17.0,159.5,157.16,123.97
2016,12,16,11,30,2.0,176.0,3.9,17.0,178.0,175.63,138.77
2016,12,16,11,45,7.0,191.5,4.0,17.5,196.0,194.99,154.1
2016,12,16,12,0,12.0,207.0,4.1,18.0,214.0,214.33,169.31
2016,12,16,12,15,8.0,195.5,4.15,18.5,200.0,199.1,156.64
2016,12,16,12,30,4.0,184.0,4.2,19.0,186.0,184.11,144.28
2016,12,16,12,45,2.0,166.0,4.3,19.5,167.0,164.2,128.1
2016,12,16,13,0,0.0,148.0,4.4,20.0,148.0,144.58,112.17
2016,12,16,13,15,0.0,130.0,4.45,20.0,130.0,126.57,97.77
2016,12,16,13,30,0.0,112.0,4.5,20.0,112.0,108.72,83.44
2016,12,16,13,45,0.0,108.5,4.55,20.0,108.5,105.25,80.75
2016,12,16,14,0,0.0,105.0,4.6,20.0,105.0,101.8,78.07
2016,12,16,14,15,400.5,96.0,4.55,20.0,290.0,328.33,265.48
2016,12,16,14,30,801.0,87.0,4.5,20.0,475.0,510.79,407.33
2016,12,16,14,45,786.0,83.5,4.5,20.5,441.0,467.46,369.77
2016,12,16,15,0,771.0,80.0,4.5,21.0,407.0,423.33,331.72
2016,12,16,15,15,744.5,76.5,4.25,20.5,367.5,374.12,289.81
2016,12,16,15,30,718.0,73.0,4.0,20.0,328.0,325.19,247.33
2016,12,16,15,45,675.0,69.0,3.8,20.0,283.5,272.24,200.88
2016,12,16,16,0,632.0,65.0,3.6,20.0,239.0,222.33,156.79
2016,12,16,16,15,572.5,58.0,3.2,19.0,193.5,169.64,112.13
2016,12,16,16,30,513.0,51.0,2.8,18.0,148.0,122.47,73.66
2016,12,16,16,45,415.5,41.5,2.4,17.5,105.0,75.39,39.89
2016,12,16,17,0,318.0,32.0,2.0,17.0,62.0,38.69,17.76
2016,12,16,17,15,159.0,16.0,2.0,16.5,31.0,12.27,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,177.0,18.0,3.85,17.5,38.0,88.83,36.89
2016,12,17,8,0,354.0,36.0,4.0,18.0,76.0,185.91,136.69
2016,12,17,8,15,440.5,45.0,4.15,18.5,119.5,247.15,191.95
2016,12,17,8,30,527.0,54.0,4.3,19.0,163.0,315.16,250.96
2016,12,17,8,45,574.5,62.0,4.5,19.5,207.0,368.92,297.62
2016,12,17,9,0,622.0,70.0,4.7,20.0,251.0,424.93,344.71
2016,12,17,9,15,659.0,74.5,4.95,20.0,293.5,472.68,384.89
2016,12,17,9,30,696.0,79.0,5.2,20.0,336.0,520.95,424.61
2016,12,17,9,45,717.0,84.0,5.5,20.5,374.0,559.86,455.42
2016,12,17,10,0,738.0,89.0,5.8,21.0,412.0,597.59,484.69
2016,12,17,10,15,369.0,89.5,5.85,21.5,251.0,359.45,293.35
2016,12,17,10,30,0.0,90.0,5.9,22.0,90.0,87.24,65.77
2016,12,17,10,45,0.0,100.0,5.95,22.5,100.0,97.2,73.72
2016,12,17,11,0,0.0,110.0,6.0,23.0,110.0,107.16,81.48
2016,12,17,11,15,0.0,125.5,5.9,23.0,125.5,122.7,93.83
2016,12,17,11,30,0.0,141.0,5.8,23.0,141.0,138.26,106.15
2016,12,17,11,45,1.0,158.5,5.75,23.5,159.5,156.63,120.46
2016,12,17,12,0,2.0,176.0,5.7,24.0,178.0,175.01,134.69
2016,12,17,12,15,3.5,182.0,5.55,24.0,184.5,181.98,140.15
2016,12,17,12,30,5.0,188.0,5.4,24.0,191.0,188.92,145.6
2016,12,17,12,45,33.5,224.0,5.25,24.5,244.0,251.36,194.88
2016,12,17,13,0,62.0,260.0,5.1,25.0,297.0,308.05,238.77
2016,12,17,13,15,56.5,251.5,4.95,25.0,285.0,293.23,227.11
2016,12,17,13,30,51.0,243.0,4.8,25.0,273.0,278.62,215.77
2016,12,17,13,45,35.0,222.0,4.65,25.0,242.0,244.74,189.31
2016,12,17,14,0,19.0,201.0,4.5,25.0,211.0,208.5,160.95
2016,12,17,14,15,18.0,191.0,4.25,25.0,200.0,197.08,152.18
2016,12,17,14,30,17.0,181.0,4.0,25.0,189.0,185.74,143.43
2016,12,17,14,45,232.0,164.0,3.8,25.0,263.0,278.77,217.56
2016,12,17,15,0,447.0,147.0,3.6,25.0,337.0,347.81,269.22
2016,12,17,15,15,427.5,137.0,3.15,24.5,304.5,308.7,236.87
2016,12,17,15,30,408.0,127.0,2.7,24.0,272.0,270.48,205.03
2016,12,17,15,45,394.5,111.5,2.25,23.5,236.5,229.81,170.68
2016,12,17,16,0,381.0,96.0,1.8,23.0,201.0,189.91,136.53
2016,12,17,16,15,346.5,81.0,1.6,22.0,163.0,147.25,101.27
2016,12,17,16,30,312.0,66.0,1.4,21.0,125.0,107.88,69.37
2016,12,17,16,45,260.0,50.0,1.25,20.5,89.5,69.47,40.56
2016,12,17,17,0,208.0,34.0,1.1,20.0,54.0,36.64,18.14
2016,12,17,17,15,104.0,17.0,1.1,19.5,27.0,13.22,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,207.5,17.0,7.6,-4.0,40.5,96.53,40.72
2016,12,18,8,0,415.0,34.0,7.6,-4.0,81.0,205.25,163.71
2016,12,18,8,15,506.0,42.5,7.6,-3.5,127.0,270.22,228.39
2016,12,18,8,30,597.0,51.0,7.6,-3.0,173.0,342.34,297.19
2016,12,18,8,45,298.5,42.0,7.65,-3.0,103.0,208.51,183.56
2016,12,18,9,0,0.0,33.0,7.7,-3.0,33.0,31.85,23.26
2016,12,18,9,15,0.0,38.5,7.65,-2.5,38.5,37.17,28.05
2016,12,18,9,30,0.0,44.0,7.6,-2.0,44.0,42.49,32.74
2016,12,18,9,45,0.0,81.5,7.6,-1.5,81.5,79.12,65.41
2016,12,18,10,0,0.0,119.0,7.6,-1.0,119.0,117.63,99.28
2016,12,18,10,15,0.0,128.5,7.55,-0.5,128.5,127.02,107.13
2016,12,18,10,30,0.0,138.0,7.5,0.0,138.0,136.43,114.95
2016,12,18,10,45,114.0,190.0,7.5,0.0,251.5,286.52,248.54
2016,12,18,11,0,228.0,242.0,7.5,0.0,365.0,427.86,371.35
2016,12,18,11,15,229.5,251.5,7.5,0.0,379.0,439.97,380.89
2016,12,18,11,30,231.0,261.0,7.5,0.0,393.0,451.25,389.95
2016,12,18,11,45,286.0,257.0,7.5,0.5,423.5,493.96,426.15
2016,12,18,12,0,341.0,253.0,7.5,1.0,454.0,527.83,454.67
2016,12,18,12,15,382.5,245.0,7.45,1.0,471.5,545.85,470.32
2016,12,18,12,30,424.0,237.0,7.4,1.0,489.0,568.45,489.57
2016,12,18,12,45,321.5,255.0,7.4,1.0,445.0,501.44,431.16
2016,12,18,13,0,219.0,273.0,7.4,1.0,401.0,436.59,374.32
2016,12,18,13,15,217.0,266.5,7.3,1.0,391.5,422.51,362.46
2016,12,18,13,30,215.0,260.0,7.2,1.0,382.0,407.88,350.0
2016,12,18,13,45,189.5,252.0,7.15,1.5,356.5,376.57,322.44
2016,12,18,14,0,164.0,244.0,7.1,2.0,331.0,346.2,295.75
2016,12,18,14,15,99.0,219.0,7.0,1.5,271.0,273.94,233.87
2016,12,18,14,30,34.0,194.0,6.9,1.0,211.0,210.38,178.96
2016,12,18,14,45,179.5,181.0,6.85,1.0,258.5,268.2,229.95
2016,12,18,15,0,325.0,168.0,6.8,1.0,306.0,313.13,267.6
2016,12,18,15,15,549.5,119.0,6.65,0.5,326.0,339.81,287.24
2016,12,18,15,30,774.0,70.0,6.5,0.0,346.0,344.33,284.03
2016,12,18,15,45,738.5,65.5,6.4,0.0,301.0,290.58,232.19
2016,12,18,16,0,703.0,61.0,6.3,0.0,256.0,239.0,182.15
2016,12,18,16,15,645.0,55.0,6.1,0.0,208.5,183.1,129.9
2016,12,18,16,30,587.0,49.0,5.9,0.0,161.0,133.17,85.19
2016,12,18,16,45,493.0,40.0,5.7,0.0,115.5,82.61,45.68
2016,12,18,17,0,399.0,31.0,5.5,0.0,70.0,41.95,19.62
2016,12,18,17,15,199.5,15.5,5.35,0.0,35.0,11.69,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
