Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,102.97,39.12
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,218.77,173.15
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,283.68,238.35
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,354.98,306.27
2016,12,19,8,45,703.5,49.0,5.3,-2.5,224.5,412.46,360.89
2016,12,19,9,0,755.0,54.0,5.4,-2.0,272.0,472.12,415.65
2016,12,19,9,15,789.0,57.5,5.4,-1.5,317.0,521.88,460.09
2016,12,19,9,30,823.0,61.0,5.4,-1.0,362.0,571.6,503.07
2016,12,19,9,45,845.5,63.5,5.4,-0.5,402.5,612.51,537.43
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,647.84,566.39
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,680.76,592.53
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,711.38,616.11
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,735.29,633.18
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,756.27,647.83
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,717.02,613.74
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,670.45,573.04
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,730.69,621.29
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,786.39,663.6
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,726.14,614.91
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,662.17,561.53
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,666.64,564.81
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,667.13,564.43
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,626.84,530.28
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,586.16,495.84
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,611.67,516.95
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,624.38,526.62
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,585.02,492.72
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,543.84,456.91
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,497.63,416.36
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,450.96,374.45
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,399.77,327.68
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,348.98,280.28
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,293.79,228.76
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,240.99,178.97
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,185.93,128.92
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,135.86,85.01
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,84.24,45.37
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,41.66,18.42
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,10.73,0.0
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,89.33,28.53
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,190.74,147.21
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,253.44,207.28
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,323.24,270.29
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,379.72,319.92
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,439.02,369.54
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,484.69,406.68
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,533.55,444.5
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,574.55,473.56
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,614.4,500.26
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,646.92,521.79
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,677.37,540.44
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,600.85,477.83
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,501.12,398.07
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,512.51,407.94
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,522.49,415.36
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,489.05,389.31
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,446.96,356.64
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,446.42,356.93
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,445.14,356.27
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,589.21,472.18
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,706.87,561.8
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,684.15,544.74
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,658.66,526.03
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,630.12,504.0
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,596.97,478.09
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,559.19,448.59
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,519.8,417.07
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,472.45,378.48
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,425.56,339.28
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,376.83,297.84
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,328.41,255.57
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,276.64,209.52
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,227.31,165.11
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,175.1,119.89
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,128.16,80.44
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,80.28,44.41
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,41.96,19.93
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,12.03,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,88.55,23.07
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,190.16,143.85
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,252.66,203.61
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,322.38,266.61
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,378.88,316.87
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,435.67,365.64
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,485.04,406.96
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,534.71,447.17
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,576.02,479.57
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,616.22,510.34
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,648.45,534.6
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,678.6,555.91
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,701.79,571.9
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,722.24,585.79
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,737.0,596.05
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,744.53,600.97
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,750.3,603.86
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,752.82,604.46
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,749.29,601.58
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,742.45,596.4
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,646.34,520.26
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,538.36,432.15
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,613.39,494.25
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,663.6,535.48
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,635.08,511.44
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,601.99,484.07
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,563.85,453.02
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,524.06,420.11
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,479.05,382.42
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,433.74,343.7
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,384.16,301.18
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,335.22,258.23
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,282.55,211.8
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,231.63,166.42
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,178.73,120.69
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,130.99,80.7
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,82.49,44.5
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,43.61,20.12
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,11.97,0.0
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,82.81,16.67
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,177.21,132.76
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,239.71,192.23
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,309.63,255.39
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,366.32,306.7
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,426.15,359.23
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,475.03,400.96
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,521.96,439.86
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,563.1,473.0
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,603.21,504.46
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,635.79,528.91
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,666.39,550.78
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,689.93,566.42
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,710.84,579.9
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,725.45,588.52
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,737.05,594.9
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,743.43,597.69
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,750.82,601.38
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,746.67,597.54
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,739.22,591.58
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,724.75,579.64
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,707.22,565.61
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,685.45,549.58
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,660.84,530.68
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,629.47,505.95
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,595.93,479.19
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,560.15,450.21
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,521.05,418.08
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,475.7,380.35
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,430.13,341.62
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,381.48,299.88
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,333.41,257.66
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,281.27,211.65
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,231.06,166.85
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,178.65,121.18
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,131.3,81.23
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,83.04,45.24
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,44.79,21.19
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,12.35,0.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,3.37,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,6.74,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,11.57,4.14
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,16.39,8.4
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,21.22,12.63
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,26.05,16.79
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,30.89,20.9
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,35.72,24.95
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,40.08,28.54
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,44.43,32.09
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,103.71,81.53
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,166.05,132.31
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,163.76,129.79
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,161.6,127.55
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,138.01,108.07
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,115.03,89.14
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,139.14,108.44
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,163.36,127.6
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,186.72,146.09
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,210.02,164.38
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,257.43,201.97
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,298.61,234.16
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,230.55,180.37
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,161.44,125.21
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,175.49,136.78
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,189.22,147.97
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,218.12,171.49
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,241.74,190.51
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,192.95,151.28
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,145.27,112.99
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,130.63,101.63
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,116.19,90.27
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,183.43,138.86
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,221.63,158.49
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,171.31,116.47
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,126.5,80.2
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,80.16,46.24
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,44.65,23.27
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,14.71,0.41
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,71.1,4.56
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,154.25,109.72
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,215.39,165.33
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,284.14,224.87
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,339.93,272.94
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,399.03,322.36
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,448.06,362.51
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,497.96,402.19
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,350.27,283.05
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,155.98,121.71
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,194.53,153.13
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,241.75,190.79
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,233.75,183.44
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,218.33,170.39
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,142.78,110.09
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,70.6,51.77
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,82.24,61.02
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,93.98,70.26
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,186.35,144.2
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,287.19,223.15
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,268.85,208.12
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,245.25,189.32
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,343.68,267.94
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,425.42,331.91
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,279.03,217.71
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,134.38,102.27
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,195.8,152.06
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,252.27,197.15
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,226.88,177.05
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,202.25,157.61
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,181.39,141.29
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,160.87,125.04
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,204.34,154.39
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,221.8,158.36
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,171.58,116.17
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,126.89,79.8
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,82.06,46.87
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,45.94,23.45
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,14.68,1.09
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,64.8,0.0
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,140.81,99.69
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,193.07,148.13
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,250.88,198.66
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,299.28,240.92
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,350.0,284.03
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,392.48,320.07
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,435.28,355.61
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,384.3,312.61
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,323.11,260.24
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,390.0,314.04
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,451.6,362.81
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,432.27,344.98
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,401.67,318.51
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,358.73,283.11
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,306.73,240.47
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,285.02,222.44
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,263.47,204.56
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,310.9,242.39
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,357.55,279.17
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,298.85,232.61
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,236.32,182.89
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,185.29,142.69
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,135.48,103.13
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,144.87,110.72
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,154.25,118.3
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,171.14,132.26
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,187.42,145.73
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,237.13,185.93
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,273.72,214.53
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,306.35,238.68
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,317.49,242.94
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,265.33,198.46
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,218.61,158.52
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,169.84,118.07
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,126.92,83.46
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,82.61,50.78
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,48.8,28.05
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,18.91,3.94
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,79.84,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,173.67,122.11
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,235.62,179.27
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,305.32,239.19
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,360.45,286.61
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,418.54,334.89
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,276.4,223.04
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,89.55,68.18
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,246.78,198.3
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,411.55,328.91
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,419.1,332.54
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,423.86,334.38
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,412.78,324.26
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,407.81,318.67
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,289.29,225.65
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,158.77,121.12
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,458.68,363.44
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,732.62,567.47
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,578.46,448.59
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,413.09,317.87
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,565.91,439.99
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,695.74,539.21
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,674.31,522.62
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,650.19,504.09
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,517.65,401.62
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,390.89,302.09
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,466.84,362.74
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,515.58,399.59
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,472.41,364.56
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,428.81,328.89
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,380.97,289.56
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,333.34,249.5
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,281.08,205.02
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,231.88,162.76
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,180.86,120.46
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,135.04,83.32
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,86.99,48.28
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,49.28,24.43
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,13.87,2.0
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,64.13,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,139.05,98.43
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,199.51,153.54
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,269.17,213.56
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,325.54,261.83
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,385.32,311.48
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,435.87,352.08
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,487.56,392.14
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,530.08,424.13
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,572.24,454.93
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,606.29,479.73
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,638.78,502.92
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,444.18,351.83
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,209.07,162.45
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,195.64,152.22
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,182.4,141.47
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,232.77,181.08
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,291.02,225.75
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,291.93,226.08
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,292.73,226.62
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,322.07,249.67
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,350.33,271.57
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,366.17,283.93
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,374.6,290.73
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,415.0,322.96
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,444.02,345.79
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,485.4,378.41
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,509.79,396.69
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,462.94,359.39
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,417.16,322.64
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,370.47,284.78
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,324.89,246.89
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,274.16,204.13
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,226.77,163.75
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,176.19,121.74
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,132.14,85.94
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,86.7,52.0
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,50.15,27.38
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,16.21,4.04
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,7.23,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,14.47,5.54
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,25.09,14.89
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,35.73,23.99
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,47.34,33.8
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,59.21,43.67
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,70.7,53.09
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,82.2,62.34
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,93.17,71.05
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,104.15,79.65
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,113.05,86.65
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,121.97,93.64
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,399.72,320.85
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,664.1,523.41
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,680.12,533.5
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,693.61,542.96
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,607.81,474.17
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,515.44,400.1
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,542.5,421.51
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,574.2,445.52
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,626.8,487.46
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,675.79,525.77
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,655.48,510.05
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,632.76,492.78
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,606.31,471.93
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,577.43,449.02
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,541.59,421.91
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,504.49,393.28
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,463.79,360.62
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,422.24,326.58
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,375.1,287.78
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,328.86,248.89
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,279.76,206.82
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,232.83,166.17
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,182.0,123.88
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,136.34,86.66
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,90.41,52.23
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,52.36,26.97
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,15.77,4.23
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,14.0,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,29.22,17.42
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,48.98,35.41
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,68.18,52.37
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,89.39,70.92
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,110.99,89.63
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,130.14,106.03
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,149.55,122.45
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,166.59,136.41
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,183.75,150.3
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,163.73,132.98
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,143.89,115.8
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,284.22,234.85
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,415.17,343.37
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,421.37,347.36
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,426.65,350.85
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,463.45,380.63
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,507.15,415.34
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,482.34,394.0
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,450.12,367.05
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,492.37,402.27
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,524.75,429.18
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,510.92,417.86
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,495.78,405.57
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,433.46,354.15
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,370.64,302.26
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,350.54,286.01
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,329.98,269.14
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,355.36,290.18
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,368.94,299.92
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,330.83,266.78
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,292.67,233.11
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,286.6,221.89
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,263.79,193.94
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,207.91,144.04
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,156.3,98.93
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,103.53,57.21
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,59.49,27.79
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,19.64,7.73
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,7.71,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,15.43,6.72
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,26.06,16.58
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,36.7,26.15
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,47.83,35.99
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,59.22,45.9
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,70.71,55.72
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,82.21,65.38
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,110.06,88.78
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,138.07,111.9
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,149.23,120.93
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,160.45,129.98
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,174.03,140.76
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,187.7,151.53
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,319.01,260.22
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,437.53,354.51
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,395.9,319.31
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,346.22,278.57
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,366.32,294.86
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,392.59,315.42
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,317.65,255.45
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,245.72,197.28
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,214.09,171.96
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,183.16,146.86
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,169.09,135.59
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,155.23,124.41
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,158.19,127.35
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,161.07,130.22
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,110.11,88.01
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,59.92,45.78
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,54.59,41.38
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,49.27,36.91
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,42.98,31.56
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,36.69,26.16
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,30.4,20.75
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,24.12,15.25
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,17.36,9.24
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,10.6,3.22
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,5.78,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
